ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 00:00,2,0.000,ALERT,213.51,302.98,59.986,1484802003,"201051344000645","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,614209.4,614209.4,20996,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802005,1512086.00
01/19/2017 00:00,2,0.000,ALERT,212.61,301.77,59.991,1484802003,"274151322000085","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,844667.0,844667.0,21140,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802007,1512087.00
01/19/2017 00:00,2,0.000,ALERT,213.74,302.98,59.986,1484802003,"201051344000633","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,603456.9,603456.9,21372,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802009,1512088.00
01/19/2017 00:00,2,0.000,ALERT,213.06,303.28,59.986,1484802003,"201051344000469","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,606270.6,606270.6,21348,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802010,1512089.00
01/19/2017 00:00,2,0.000,ALERT,212.38,301.47,59.991,1484802003,"201051344000646","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,602262.6,602262.6,21332,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802012,1512090.00
01/19/2017 00:00,2,0.000,ALERT,212.16,300.87,59.970,1484802003,"274151322000052","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,872843.4,872843.4,20900,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802014,1512091.00
01/19/2017 00:00,2,0.000,ALERT,212.61,301.77,59.991,1484802003,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,612807.9,612807.9,21393,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802016,1512092.00
01/19/2017 00:00,2,0.000,ALERT,212.38,301.77,59.991,1484802003,"201051344001230","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,605608.2,605608.2,21253,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802018,1512093.00
01/19/2017 00:00,2,0.000,ALERT,213.06,302.37,59.981,1484802003,"201051344000582","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,597542.4,597542.4,21366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802020,1512094.00
01/19/2017 00:00,2,0.000,ALERT,212.16,301.47,59.981,1484802003,"201051344000955","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,612729.8,612729.8,21324,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802021,1512095.00
01/19/2017 00:00,2,0.000,ALERT,212.38,300.87,59.965,1484802003,"274151322000094","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,718933.8,718933.8,21618,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802023,1512096.00
01/19/2017 00:00,2,0.000,ALERT,212.83,302.98,59.986,1484802003,"201051344000579","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,621696.9,621696.9,21269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802025,1512097.00
01/19/2017 00:00,2,0.000,ALERT,212.38,302.07,59.970,1484802003,"201051344000890","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,609698.4,609698.4,21394,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802027,1512098.00
01/19/2017 00:00,2,0.000,ALERT,212.61,301.47,59.970,1484802003,"201051344000438","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,610760.9,610760.9,21405,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802029,1512099.00
01/19/2017 00:00,2,0.000,ALERT,212.83,300.87,60.002,1484802003,"201051344000417","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,594893.2,594893.2,21519,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802031,1512100.00
01/19/2017 00:00,2,0.000,ALERT,212.38,301.47,59.933,1484802003,"274151322000083","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,864469.7,864469.7,20936,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802032,1512101.00
01/19/2017 00:00,2,0.000,ALERT,213.06,302.37,59.933,1484802003,"274151322000076","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,921699.6,921699.6,21048,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802034,1512102.00
01/19/2017 00:00,2,0.000,ALERT,212.83,303.58,59.996,1484802003,"201051344000868","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,604792.4,604792.4,21361,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802036,1512103.00
01/19/2017 00:00,2,0.000,ALERT,212.38,302.37,59.981,1484802003,"274151322000095","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,912686.9,912686.9,21113,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802038,1512104.00
01/19/2017 00:00,2,0.000,ALERT,213.06,302.68,59.954,1484802003,"201051344000988","219011344069620",0.00,2.00,0,297.26,304.18,0.0,0.0,0.000,567391.4,567391.4,21393,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802040,1512105.00
01/19/2017 00:00,2,0.000,ALERT,212.38,300.57,59.917,1484802003,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,610973.9,610973.9,21424,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802042,1512106.00
01/19/2017 00:00,2,0.000,ALERT,212.83,302.68,59.959,1484802003,"201051344000458","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,614826.4,614826.4,21136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802043,1512107.00
01/19/2017 00:00,2,0.000,ALERT,213.51,302.68,59.959,1484802003,"201051344000853","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,613488.3,613488.3,21068,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802045,1512108.00
01/19/2017 00:00,2,0.000,ALERT,212.83,301.17,59.933,1484802003,"201051344000685","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,610072.9,610072.9,21323,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802047,1512109.00
01/19/2017 00:00,2,0.000,ALERT,212.61,301.17,59.938,1484802003,"201051344000917","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,607061.8,607061.8,21336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802049,1512110.00
01/19/2017 00:00,2,0.000,ALERT,212.83,301.77,59.944,1484802003,"201051344001145","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,613038.7,613038.7,21198,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802050,1512111.00
01/19/2017 00:00,2,0.000,ALERT,212.38,300.27,60.007,1484802003,"201051344000651","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,605602.1,605602.1,21368,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802052,1512112.00
01/19/2017 00:00,2,0.000,ALERT,211.93,301.17,59.959,1484802003,"274151322000088","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,829806.0,829806.0,21054,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802054,1512113.00
01/19/2017 00:00,2,0.000,ALERT,213.06,300.27,59.954,1484802003,"274151322000068","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,719958.0,719958.0,21516,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802056,1512114.00
01/19/2017 00:00,2,0.000,ALERT,212.16,301.17,60.007,1484802003,"201051344001135","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,601225.9,601225.9,21417,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802058,1512115.00
01/19/2017 00:00,2,0.000,ALERT,212.38,302.98,59.965,1484802003,"201051344000594","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,617237.3,617237.3,21307,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802059,1512116.00
01/19/2017 00:00,2,0.000,ALERT,212.61,301.17,59.965,1484802003,"201051344001203","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,609577.8,609577.8,21418,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802061,1512117.00
01/19/2017 00:00,2,0.000,ALERT,212.16,300.57,59.954,1484802003,"274151322000054","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,846004.3,846004.3,21134,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802063,1512118.00
01/19/2017 00:00,2,0.000,ALERT,213.06,302.07,59.986,1484802003,"201051344000867","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,603653.8,603653.8,21400,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802065,1512119.00
01/19/2017 00:00,2,0.000,ALERT,212.38,300.87,59.965,1484802003,"201051344001093","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,606565.9,606565.9,21337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802066,1512120.00
01/19/2017 00:00,2,0.000,ALERT,212.61,302.68,59.954,1484802003,"201051344000900","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,622658.9,622658.9,20989,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802068,1512121.00
01/19/2017 00:00,2,0.000,ALERT,213.06,301.77,59.965,1484802003,"201051344000648","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,612227.1,612227.1,20973,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802070,1512122.00
01/19/2017 00:00,2,0.000,ALERT,212.83,302.98,59.959,1484802003,"201051344000569","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,622929.6,622929.6,20999,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802072,1512123.00
01/19/2017 00:00,2,0.000,ALERT,212.83,302.37,59.959,1484802003,"201051344000983","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,615757.6,615757.6,21124,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802074,1512124.00
01/19/2017 00:00,2,0.000,ALERT,212.83,302.37,59.959,1484802003,"201051344001158","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,604316.0,604316.0,21316,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802076,1512125.00
01/19/2017 00:00,2,0.000,ALERT,213.29,303.28,59.954,1484802003,"201051344000576","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,614895.1,614895.1,21023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802077,1512126.00
01/19/2017 00:00,2,0.000,ALERT,212.38,300.27,59.954,1484802003,"274151322000087","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,818036.5,818036.5,21331,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802080,1512127.00
01/19/2017 00:15,2,0.000,ALERT,213.29,302.07,59.970,1484802903,"201051344000645","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,614209.4,614209.4,20998,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802905,1512128.00
01/19/2017 00:15,2,0.000,ALERT,212.38,300.87,59.975,1484802903,"274151322000085","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,844667.0,844667.0,21142,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802907,1512129.00
01/19/2017 00:15,2,0.000,ALERT,213.29,301.77,59.970,1484802903,"201051344000633","219011344069620",0.00,1.00,0,298.17,304.48,0.0,0.0,0.000,603456.9,603456.9,21374,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802909,1512130.00
01/19/2017 00:15,2,0.000,ALERT,212.83,301.77,59.975,1484802903,"201051344000469","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,606270.6,606270.6,21350,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802911,1512131.00
01/19/2017 00:15,2,0.000,ALERT,212.38,301.47,59.933,1484802903,"201051344000646","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,602262.6,602262.6,21334,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802912,1512132.00
01/19/2017 00:15,2,0.000,ALERT,212.38,301.17,59.970,1484802903,"274151322000052","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,872843.4,872843.4,20902,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802914,1512133.00
01/19/2017 00:15,2,0.000,ALERT,212.61,301.47,59.965,1484802903,"201051344000585","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,612807.9,612807.9,21395,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802916,1512134.00
01/19/2017 00:15,2,0.000,ALERT,212.38,301.47,60.012,1484802903,"201051344001230","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,605608.2,605608.2,21255,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802918,1512135.00
01/19/2017 00:15,2,0.000,ALERT,213.06,302.68,60.002,1484802903,"201051344000582","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,597542.4,597542.4,21368,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802920,1512136.00
01/19/2017 00:15,2,0.000,ALERT,212.16,301.47,59.975,1484802903,"201051344000955","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,612729.8,612729.8,21326,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802921,1512137.00
01/19/2017 00:15,2,0.000,ALERT,212.38,300.57,59.975,1484802903,"274151322000094","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,718933.8,718933.8,21620,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802923,1512138.00
01/19/2017 00:15,2,0.000,ALERT,212.83,302.68,59.986,1484802903,"201051344000579","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,621696.9,621696.9,21271,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802925,1512139.00
01/19/2017 00:15,2,0.000,ALERT,212.38,302.07,59.986,1484802903,"201051344000890","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,609698.4,609698.4,21396,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802927,1512140.00
01/19/2017 00:15,2,0.000,ALERT,212.61,301.77,59.970,1484802903,"201051344000438","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,610760.9,610760.9,21407,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802929,1512141.00
01/19/2017 00:15,2,0.000,ALERT,212.83,300.87,60.002,1484802903,"201051344000417","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,594893.2,594893.2,21521,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802930,1512142.00
01/19/2017 00:15,2,0.000,ALERT,212.61,301.77,59.975,1484802903,"274151322000083","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,864469.7,864469.7,20938,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802932,1512143.00
01/19/2017 00:15,2,0.000,ALERT,213.06,300.57,59.981,1484802903,"274151322000076","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,921699.6,921699.6,21050,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802934,1512144.00
01/19/2017 00:15,2,0.000,ALERT,212.61,302.68,59.991,1484802903,"201051344000868","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,604792.4,604792.4,21363,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802936,1512145.00
01/19/2017 00:15,2,0.000,ALERT,212.16,301.47,59.959,1484802903,"274151322000095","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,912686.9,912686.9,21115,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802938,1512146.00
01/19/2017 00:15,2,0.000,ALERT,212.38,301.77,59.981,1484802903,"201051344000988","219011344069620",0.00,2.00,0,297.57,304.18,0.0,0.0,0.000,567391.4,567391.4,21395,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802939,1512147.00
01/19/2017 00:15,2,0.000,ALERT,212.16,300.27,60.023,1484802903,"201051344001025","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,610973.9,610973.9,21426,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802942,1512148.00
01/19/2017 00:15,2,0.000,ALERT,212.61,302.07,59.981,1484802903,"201051344000458","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,614826.4,614826.4,21138,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802943,1512149.00
01/19/2017 00:15,2,0.000,ALERT,213.29,302.07,60.018,1484802903,"201051344000853","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,613488.3,613488.3,21070,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802945,1512150.00
01/19/2017 00:15,2,0.000,ALERT,212.61,301.17,59.975,1484802903,"201051344000685","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,610072.9,610072.9,21325,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802947,1512151.00
01/19/2017 00:15,2,0.000,ALERT,212.61,300.87,59.975,1484802903,"201051344000917","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,607061.8,607061.8,21338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802949,1512152.00
01/19/2017 00:15,2,0.000,ALERT,212.61,301.47,59.938,1484802903,"201051344001145","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,613038.7,613038.7,21200,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802951,1512153.00
01/19/2017 00:15,2,0.000,ALERT,212.38,299.97,59.975,1484802903,"201051344000651","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,605602.1,605602.1,21370,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802953,1512154.00
01/19/2017 00:15,2,0.000,ALERT,211.93,300.87,59.981,1484802903,"274151322000088","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,829806.0,829806.0,21056,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802955,1512155.00
01/19/2017 00:15,2,0.000,ALERT,213.06,299.97,59.970,1484802903,"274151322000068","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,719958.0,719958.0,21518,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802956,1512156.00
01/19/2017 00:15,2,0.000,ALERT,212.16,300.87,59.959,1484802903,"201051344001135","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,601225.9,601225.9,21419,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802958,1512157.00
01/19/2017 00:15,2,0.000,ALERT,212.38,302.68,59.975,1484802903,"201051344000594","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,617237.3,617237.3,21309,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802960,1512158.00
01/19/2017 00:15,2,0.000,ALERT,212.61,300.87,59.981,1484802903,"201051344001203","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,609577.8,609577.8,21420,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802962,1512159.00
01/19/2017 00:15,2,0.000,ALERT,212.16,301.47,59.965,1484802903,"274151322000054","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,846004.3,846004.3,21136,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802963,1512160.00
01/19/2017 00:15,2,0.000,ALERT,213.06,301.77,59.975,1484802903,"201051344000867","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,603653.8,603653.8,21402,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802965,1512161.00
01/19/2017 00:15,2,0.000,ALERT,212.61,301.47,59.981,1484802903,"201051344001093","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,606565.9,606565.9,21339,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802967,1512162.00
01/19/2017 00:15,2,0.000,ALERT,212.61,302.37,59.981,1484802903,"201051344000900","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,622658.9,622658.9,20991,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802969,1512163.00
01/19/2017 00:15,2,0.000,ALERT,213.06,301.47,59.970,1484802903,"201051344000648","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,612227.1,612227.1,20975,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802971,1512164.00
01/19/2017 00:15,2,0.000,ALERT,212.83,302.68,59.981,1484802903,"201051344000569","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,622929.6,622929.6,21001,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802972,1512165.00
01/19/2017 00:15,2,0.000,ALERT,212.83,302.37,59.975,1484802903,"201051344000983","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,615757.6,615757.6,21126,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802974,1512166.00
01/19/2017 00:15,2,0.000,ALERT,212.83,301.77,59.959,1484802903,"201051344001158","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,604316.0,604316.0,21318,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802976,1512167.00
01/19/2017 00:15,2,0.000,ALERT,213.29,302.37,59.975,1484802903,"201051344000576","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,614895.1,614895.1,21025,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484802978,1512168.00
01/19/2017 00:15,2,0.000,ALERT,212.38,299.97,60.002,1484802903,"274151322000087","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,818036.5,818036.5,21333,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484802979,1512169.00
01/19/2017 00:30,2,0.000,ALERT,213.06,301.77,59.981,1484803803,"201051344000645","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,614209.4,614209.4,21000,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803805,1512170.00
01/19/2017 00:30,2,0.000,ALERT,212.16,300.27,59.981,1484803803,"274151322000085","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,844667.0,844667.0,21144,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484803807,1512171.00
01/19/2017 00:30,2,0.000,ALERT,213.06,301.17,59.981,1484803803,"201051344000633","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,603456.9,603456.9,21376,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803809,1512172.00
01/19/2017 00:30,2,0.000,ALERT,212.83,301.77,59.938,1484803803,"201051344000469","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,606270.6,606270.6,21352,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484803811,1512173.00
01/19/2017 00:30,2,0.000,ALERT,212.16,300.87,60.007,1484803803,"201051344000646","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,602262.6,602262.6,21336,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803813,1512174.00
01/19/2017 00:30,2,0.000,ALERT,211.70,300.87,60.012,1484803803,"274151322000052","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,872843.4,872843.4,20904,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803814,1512175.00
01/19/2017 00:30,2,0.000,ALERT,212.38,301.17,59.981,1484803803,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,612807.9,612807.9,21397,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803816,1512176.00
01/19/2017 00:30,2,0.000,ALERT,212.38,301.47,59.975,1484803803,"201051344001230","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,605608.2,605608.2,21257,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803818,1512177.00
01/19/2017 00:30,2,0.000,ALERT,212.83,301.77,59.944,1484803803,"201051344000582","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,597542.4,597542.4,21370,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803820,1512178.00
01/19/2017 00:30,2,0.000,ALERT,211.93,301.17,60.002,1484803803,"201051344000955","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,612729.8,612729.8,21328,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803821,1512179.00
01/19/2017 00:30,2,0.000,ALERT,212.16,299.67,59.981,1484803803,"274151322000094","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,718933.8,718933.8,21622,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803823,1512180.00
01/19/2017 00:30,2,0.000,ALERT,212.61,302.07,59.981,1484803803,"201051344000579","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,621696.9,621696.9,21273,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803825,1512181.00
01/19/2017 00:30,2,0.000,ALERT,212.16,301.17,59.944,1484803803,"201051344000890","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,609698.4,609698.4,21398,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803827,1512182.00
01/19/2017 00:30,2,0.000,ALERT,212.38,300.87,59.975,1484803803,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,610760.9,610760.9,21409,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803829,1512183.00
01/19/2017 00:30,2,0.000,ALERT,212.61,300.57,59.975,1484803803,"201051344000417","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,594893.2,594893.2,21523,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803830,1512184.00
01/19/2017 00:30,2,0.000,ALERT,212.16,301.17,59.975,1484803803,"274151322000083","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,864469.7,864469.7,20940,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803832,1512185.00
01/19/2017 00:30,2,0.000,ALERT,212.61,300.27,59.975,1484803803,"274151322000076","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,921699.6,921699.6,21052,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803834,1512186.00
01/19/2017 00:30,2,0.000,ALERT,212.38,302.07,59.981,1484803803,"201051344000868","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,604792.4,604792.4,21365,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803836,1512187.00
01/19/2017 00:30,2,0.000,ALERT,211.93,301.17,59.981,1484803803,"274151322000095","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,912686.9,912686.9,21117,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803838,1512188.00
01/19/2017 00:30,2,0.000,ALERT,212.38,301.47,59.975,1484803803,"201051344000988","219011344069620",0.00,2.00,0,297.57,303.58,0.0,0.0,0.000,567391.4,567391.4,21397,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803840,1512189.00
01/19/2017 00:30,2,0.000,ALERT,212.16,300.27,59.970,1484803803,"201051344001025","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,610973.9,610973.9,21428,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803841,1512190.00
01/19/2017 00:30,2,0.000,ALERT,212.38,301.77,59.965,1484803803,"201051344000458","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,614826.4,614826.4,21140,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803843,1512191.00
01/19/2017 00:30,2,0.000,ALERT,213.29,301.77,59.970,1484803803,"201051344000853","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,613488.3,613488.3,21072,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803845,1512192.00
01/19/2017 00:30,2,0.000,ALERT,212.83,301.17,59.965,1484803803,"201051344000685","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,610072.9,610072.9,21327,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803847,1512193.00
01/19/2017 00:30,2,0.000,ALERT,212.61,300.57,59.959,1484803803,"201051344000917","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,607061.8,607061.8,21340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803849,1512194.00
01/19/2017 00:30,2,0.000,ALERT,212.83,301.17,59.965,1484803803,"201051344001145","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,613038.7,613038.7,21202,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803850,1512195.00
01/19/2017 00:30,2,0.000,ALERT,212.38,300.27,59.965,1484803803,"201051344000651","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,605602.1,605602.1,21372,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803852,1512196.00
01/19/2017 00:30,2,0.000,ALERT,211.70,300.87,59.965,1484803803,"274151322000088","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,829806.0,829806.0,21058,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803854,1512197.00
01/19/2017 00:30,2,0.000,ALERT,212.83,299.67,59.981,1484803803,"274151322000068","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,719958.0,719958.0,21520,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803856,1512198.00
01/19/2017 00:30,2,0.000,ALERT,212.16,301.17,59.959,1484803803,"201051344001135","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,601225.9,601225.9,21421,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803857,1512199.00
01/19/2017 00:30,2,0.000,ALERT,212.38,302.07,59.970,1484803803,"201051344000594","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,617237.3,617237.3,21311,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803859,1512200.00
01/19/2017 00:30,2,0.000,ALERT,212.61,300.57,59.965,1484803803,"201051344001203","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,609577.8,609577.8,21422,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803861,1512201.00
01/19/2017 00:30,2,0.000,ALERT,211.93,300.27,59.944,1484803803,"274151322000054","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,846004.3,846004.3,21138,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484803863,1512202.00
01/19/2017 00:30,2,0.000,ALERT,212.83,300.87,59.970,1484803803,"201051344000867","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,603653.8,603653.8,21404,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484803865,1512203.00
01/19/2017 00:30,2,0.000,ALERT,212.38,300.87,59.949,1484803803,"201051344001093","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,606565.9,606565.9,21341,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803867,1512204.00
01/19/2017 00:30,2,0.000,ALERT,212.61,301.77,59.965,1484803803,"201051344000900","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,622658.9,622658.9,20993,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803868,1512205.00
01/19/2017 00:30,2,0.000,ALERT,212.83,300.57,60.012,1484803803,"201051344000648","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,612227.1,612227.1,20977,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803870,1512206.00
01/19/2017 00:30,2,0.000,ALERT,212.61,302.07,59.970,1484803803,"201051344000569","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,622929.6,622929.6,21003,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484803872,1512207.00
01/19/2017 00:30,2,0.000,ALERT,212.61,301.77,59.970,1484803803,"201051344000983","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,615757.6,615757.6,21128,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803874,1512208.00
01/19/2017 00:30,2,0.000,ALERT,212.83,301.17,59.970,1484803803,"201051344001158","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,604316.0,604316.0,21320,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803876,1512209.00
01/19/2017 00:30,2,0.000,ALERT,213.06,302.07,59.981,1484803803,"201051344000576","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,614895.1,614895.1,21027,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803877,1512210.00
01/19/2017 00:30,2,0.000,ALERT,212.38,299.37,59.970,1484803803,"274151322000087","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,818036.5,818036.5,21335,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484803879,1512211.00
01/19/2017 00:45,2,0.000,ALERT,213.29,302.07,60.023,1484804704,"201051344000645","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,614209.4,614209.4,21002,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804706,1512212.00
01/19/2017 00:45,2,0.000,ALERT,212.38,301.17,60.012,1484804704,"274151322000085","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,844667.0,844667.0,21146,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804708,1512213.00
01/19/2017 00:45,2,0.000,ALERT,213.51,302.37,60.039,1484804704,"201051344000633","219011344069620",0.00,1.00,0,297.26,303.58,0.0,0.0,0.000,603456.9,603456.9,21378,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804709,1512214.00
01/19/2017 00:45,2,0.000,ALERT,212.83,302.37,60.034,1484804704,"201051344000469","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,606270.6,606270.6,21354,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804711,1512215.00
01/19/2017 00:45,2,0.000,ALERT,212.16,301.17,60.034,1484804704,"201051344000646","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,602262.6,602262.6,21338,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484804713,1512216.00
01/19/2017 00:45,2,0.000,ALERT,212.16,300.87,60.018,1484804704,"274151322000052","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,872843.4,872843.4,20906,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804715,1512217.00
01/19/2017 00:45,2,0.000,ALERT,212.38,301.47,60.039,1484804704,"201051344000585","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,612807.9,612807.9,21399,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804717,1512218.00
01/19/2017 00:45,2,0.000,ALERT,212.16,301.17,60.012,1484804704,"201051344001230","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,605608.2,605608.2,21259,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804719,1512219.00
01/19/2017 00:45,2,0.000,ALERT,212.83,301.77,60.023,1484804704,"201051344000582","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,597542.4,597542.4,21372,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804721,1512220.00
01/19/2017 00:45,2,0.000,ALERT,211.93,301.17,59.996,1484804704,"201051344000955","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,612729.8,612729.8,21330,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804722,1512221.00
01/19/2017 00:45,2,0.000,ALERT,212.16,300.57,60.007,1484804704,"274151322000094","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,718933.8,718933.8,21624,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804724,1512222.00
01/19/2017 00:45,2,0.000,ALERT,212.83,303.28,60.012,1484804704,"201051344000579","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,621696.9,621696.9,21275,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804726,1512223.00
01/19/2017 00:45,2,0.000,ALERT,212.16,301.47,60.018,1484804704,"201051344000890","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,609698.4,609698.4,21400,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804728,1512224.00
01/19/2017 00:45,2,0.000,ALERT,212.38,301.47,60.018,1484804704,"201051344000438","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,610760.9,610760.9,21411,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804730,1512225.00
01/19/2017 00:45,2,0.000,ALERT,212.83,300.87,60.023,1484804704,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,594893.2,594893.2,21525,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804731,1512226.00
01/19/2017 00:45,2,0.000,ALERT,212.16,301.77,60.012,1484804704,"274151322000083","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,864469.7,864469.7,20942,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804733,1512227.00
01/19/2017 00:45,2,0.000,ALERT,213.06,301.17,60.018,1484804704,"274151322000076","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,921699.6,921699.6,21054,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804735,1512228.00
01/19/2017 00:45,2,0.000,ALERT,212.61,302.98,60.023,1484804704,"201051344000868","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,604792.4,604792.4,21367,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804737,1512229.00
01/19/2017 00:45,2,0.000,ALERT,212.16,302.07,60.007,1484804704,"274151322000095","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,912686.9,912686.9,21119,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804738,1512230.00
