ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 00:45,2,0.000,ALERT,212.61,302.07,59.991,1484804704,"201051344000988","219011344069620",0.00,2.00,0,296.96,303.58,0.0,0.0,0.000,567391.4,567391.4,21399,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804740,1512231.00
01/19/2017 00:45,2,0.000,ALERT,212.16,300.27,60.039,1484804704,"201051344001025","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,610973.9,610973.9,21430,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484804742,1512232.00
01/19/2017 00:45,2,0.000,ALERT,212.83,302.37,60.018,1484804704,"201051344000458","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,614826.4,614826.4,21142,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804744,1512233.00
01/19/2017 00:45,2,0.000,ALERT,213.51,302.07,59.996,1484804704,"201051344000853","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,613488.3,613488.3,21074,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804746,1512234.00
01/19/2017 00:45,2,0.000,ALERT,212.61,300.87,60.023,1484804704,"201051344000685","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,610072.9,610072.9,21329,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484804747,1512235.00
01/19/2017 00:45,2,0.000,ALERT,212.61,300.87,60.039,1484804704,"201051344000917","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,607061.8,607061.8,21342,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804749,1512236.00
01/19/2017 00:45,2,0.000,ALERT,212.61,301.47,60.018,1484804704,"201051344001145","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,613038.7,613038.7,21204,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804751,1512237.00
01/19/2017 00:45,2,0.000,ALERT,212.38,300.57,60.018,1484804704,"201051344000651","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,605602.1,605602.1,21374,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804753,1512238.00
01/19/2017 00:45,2,0.000,ALERT,211.93,300.27,60.002,1484804704,"274151322000088","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,829806.0,829806.0,21060,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804754,1512239.00
01/19/2017 00:45,2,0.000,ALERT,212.83,300.27,60.007,1484804704,"274151322000068","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,719958.0,719958.0,21522,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804756,1512240.00
01/19/2017 00:45,2,0.000,ALERT,212.16,301.17,60.007,1484804704,"201051344001135","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,601225.9,601225.9,21423,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804758,1512241.00
01/19/2017 00:45,2,0.000,ALERT,212.61,302.98,60.012,1484804704,"201051344000594","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,617237.3,617237.3,21313,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804760,1512242.00
01/19/2017 00:45,2,0.000,ALERT,212.38,300.87,60.018,1484804704,"201051344001203","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,609577.8,609577.8,21424,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804762,1512243.00
01/19/2017 00:45,2,0.000,ALERT,212.16,301.77,60.007,1484804704,"274151322000054","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,846004.3,846004.3,21140,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804764,1512244.00
01/19/2017 00:45,2,0.000,ALERT,213.06,301.77,60.034,1484804704,"201051344000867","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,603653.8,603653.8,21406,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804765,1512245.00
01/19/2017 00:45,2,0.000,ALERT,212.38,301.47,60.002,1484804704,"201051344001093","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,606565.9,606565.9,21343,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804767,1512246.00
01/19/2017 00:45,2,0.000,ALERT,212.61,302.37,59.965,1484804704,"201051344000900","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,622658.9,622658.9,20995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804769,1512247.00
01/19/2017 00:45,2,0.000,ALERT,213.06,301.77,60.007,1484804704,"201051344000648","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,612227.1,612227.1,20979,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484804771,1512248.00
01/19/2017 00:45,2,0.000,ALERT,213.06,302.98,60.002,1484804704,"201051344000569","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,622929.6,622929.6,21005,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804773,1512249.00
01/19/2017 00:45,2,0.000,ALERT,212.83,302.68,60.002,1484804704,"201051344000983","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,615757.6,615757.6,21130,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804775,1512250.00
01/19/2017 00:45,2,0.000,ALERT,212.83,302.07,59.954,1484804704,"201051344001158","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,604316.0,604316.0,21322,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804776,1512251.00
01/19/2017 00:45,2,0.000,ALERT,213.51,302.68,59.996,1484804704,"201051344000576","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,614895.1,614895.1,21029,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484804778,1512252.00
01/19/2017 00:45,2,0.000,ALERT,212.16,299.97,59.991,1484804704,"274151322000087","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,818036.5,818036.5,21337,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484804780,1512253.00
01/19/2017 01:00,2,0.000,ALERT,213.74,302.98,59.981,1484805603,"201051344000645","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,614209.4,614209.4,21004,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484805605,1512254.00
01/19/2017 01:00,2,0.000,ALERT,212.61,300.27,59.986,1484805603,"274151322000085","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,844667.0,844667.0,21148,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805607,1512255.00
01/19/2017 01:00,2,0.000,ALERT,213.96,302.98,59.981,1484805603,"201051344000633","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,603456.9,603456.9,21380,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805608,1512256.00
01/19/2017 01:00,2,0.000,ALERT,213.06,302.37,59.986,1484805603,"201051344000469","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,606270.6,606270.6,21356,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805610,1512257.00
01/19/2017 01:00,2,0.000,ALERT,212.38,300.87,59.975,1484805603,"201051344000646","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,602262.6,602262.6,21340,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484805612,1512258.00
01/19/2017 01:00,2,0.000,ALERT,212.38,301.17,59.981,1484805603,"274151322000052","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,872843.4,872843.4,20908,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805614,1512259.00
01/19/2017 01:00,2,0.000,ALERT,212.83,301.77,59.975,1484805603,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,612807.9,612807.9,21401,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805616,1512260.00
01/19/2017 01:00,2,0.000,ALERT,212.38,301.77,59.975,1484805603,"201051344001230","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,605608.2,605608.2,21261,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805617,1512261.00
01/19/2017 01:00,2,0.000,ALERT,213.06,302.37,60.018,1484805603,"201051344000582","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,597542.4,597542.4,21374,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484805619,1512262.00
01/19/2017 01:00,2,0.000,ALERT,212.38,301.17,59.965,1484805603,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,612729.8,612729.8,21332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805621,1512263.00
01/19/2017 01:00,2,0.000,ALERT,212.61,300.27,59.975,1484805603,"274151322000094","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,718933.8,718933.8,21626,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805623,1512264.00
01/19/2017 01:00,2,0.000,ALERT,213.29,303.58,59.970,1484805603,"201051344000579","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,621696.9,621696.9,21277,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805625,1512265.00
01/19/2017 01:00,2,0.000,ALERT,212.61,302.07,59.996,1484805603,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,609698.4,609698.4,21402,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484805626,1512266.00
01/19/2017 01:00,2,0.000,ALERT,212.83,301.77,59.965,1484805603,"201051344000438","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,610760.9,610760.9,21413,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805628,1512267.00
01/19/2017 01:00,2,0.000,ALERT,213.06,301.17,59.975,1484805603,"201051344000417","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,594893.2,594893.2,21527,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805630,1512268.00
01/19/2017 01:00,2,0.000,ALERT,212.38,300.87,59.959,1484805603,"274151322000083","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,864469.7,864469.7,20944,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805632,1512269.00
01/19/2017 01:00,2,0.000,ALERT,213.29,301.17,59.970,1484805603,"274151322000076","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,921699.6,921699.6,21056,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484805634,1512270.00
01/19/2017 01:00,2,0.000,ALERT,213.06,303.28,59.991,1484805603,"201051344000868","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,604792.4,604792.4,21369,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805635,1512271.00
01/19/2017 01:00,2,0.000,ALERT,212.61,302.07,59.954,1484805603,"274151322000095","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,912686.9,912686.9,21121,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805637,1512272.00
01/19/2017 01:00,2,0.000,ALERT,213.06,302.68,59.970,1484805603,"201051344000988","219011344069620",0.00,1.50,0,297.87,304.18,0.0,0.0,0.000,567391.4,567391.4,21401,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805639,1512273.00
01/19/2017 01:00,2,0.000,ALERT,212.61,301.17,59.970,1484805603,"201051344001025","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,610973.9,610973.9,21432,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805641,1512274.00
01/19/2017 01:00,2,0.000,ALERT,213.06,302.68,60.007,1484805603,"201051344000458","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,614826.4,614826.4,21144,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805643,1512275.00
01/19/2017 01:00,2,0.000,ALERT,213.74,302.98,60.007,1484805603,"201051344000853","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,613488.3,613488.3,21076,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805645,1512276.00
01/19/2017 01:00,2,0.000,ALERT,213.06,301.77,60.007,1484805603,"201051344000685","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,610072.9,610072.9,21331,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805646,1512277.00
01/19/2017 01:00,2,0.000,ALERT,213.06,301.47,59.970,1484805603,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,607061.8,607061.8,21344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805648,1512278.00
01/19/2017 01:00,2,0.000,ALERT,213.06,302.07,59.933,1484805603,"201051344001145","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,613038.7,613038.7,21206,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484805650,1512279.00
01/19/2017 01:00,2,0.000,ALERT,212.83,300.87,59.975,1484805603,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,605602.1,605602.1,21376,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484805652,1512280.00
01/19/2017 01:00,2,0.000,ALERT,212.16,300.87,59.975,1484805603,"274151322000088","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,829806.0,829806.0,21062,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805654,1512281.00
01/19/2017 01:00,2,0.000,ALERT,213.29,300.87,59.970,1484805603,"274151322000068","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,719958.0,719958.0,21524,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805655,1512282.00
01/19/2017 01:00,2,0.000,ALERT,212.38,301.17,59.975,1484805603,"201051344001135","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,601225.9,601225.9,21425,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805657,1512283.00
01/19/2017 01:00,2,0.000,ALERT,212.61,303.28,59.981,1484805603,"201051344000594","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,617237.3,617237.3,21315,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805659,1512284.00
01/19/2017 01:00,2,0.000,ALERT,212.83,301.47,59.975,1484805603,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,609577.8,609577.8,21426,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805661,1512285.00
01/19/2017 01:00,2,0.000,ALERT,212.61,301.77,59.975,1484805603,"274151322000054","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,846004.3,846004.3,21142,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805662,1512286.00
01/19/2017 01:00,2,0.000,ALERT,213.29,302.07,59.981,1484805603,"201051344000867","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,603653.8,603653.8,21408,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805664,1512287.00
01/19/2017 01:00,2,0.000,ALERT,212.83,301.47,59.954,1484805603,"201051344001093","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,606565.9,606565.9,21345,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484805666,1512288.00
01/19/2017 01:00,2,0.000,ALERT,213.06,302.98,59.938,1484805603,"201051344000900","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,622658.9,622658.9,20997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805668,1512289.00
01/19/2017 01:00,2,0.000,ALERT,213.29,302.07,59.991,1484805603,"201051344000648","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,612227.1,612227.1,20981,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805670,1512290.00
01/19/2017 01:00,2,0.000,ALERT,213.29,303.58,59.991,1484805603,"201051344000569","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,622929.6,622929.6,21007,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805671,1512291.00
01/19/2017 01:00,2,0.000,ALERT,213.06,302.98,59.975,1484805603,"201051344000983","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,615757.6,615757.6,21132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484805673,1512292.00
01/19/2017 01:00,2,0.000,ALERT,213.29,302.98,59.981,1484805603,"201051344001158","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,604316.0,604316.0,21324,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805675,1512293.00
01/19/2017 01:00,2,0.000,ALERT,213.74,303.88,59.986,1484805603,"201051344000576","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,614895.1,614895.1,21031,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805677,1512294.00
01/19/2017 01:00,2,0.000,ALERT,212.61,301.17,59.975,1484805603,"274151322000087","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,818036.5,818036.5,21339,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484805679,1512295.00
01/19/2017 01:15,2,0.000,ALERT,213.74,303.58,59.986,1484806503,"201051344000645","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,614209.4,614209.4,21006,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484806505,1512296.00
01/19/2017 01:15,2,0.000,ALERT,212.83,301.77,59.991,1484806503,"274151322000085","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,844667.0,844667.0,21150,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806507,1512297.00
01/19/2017 01:15,2,0.000,ALERT,213.96,303.58,59.996,1484806503,"201051344000633","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,603456.9,603456.9,21382,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806509,1512298.00
01/19/2017 01:15,2,0.000,ALERT,213.29,303.58,59.996,1484806503,"201051344000469","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,606270.6,606270.6,21358,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484806511,1512299.00
01/19/2017 01:15,2,0.000,ALERT,212.61,302.37,60.002,1484806503,"201051344000646","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,602262.6,602262.6,21342,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806512,1512300.00
01/19/2017 01:15,2,0.000,ALERT,212.38,301.17,59.991,1484806503,"274151322000052","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,872843.4,872843.4,20910,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806514,1512301.00
01/19/2017 01:15,2,0.000,ALERT,212.83,302.37,59.970,1484806503,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,612807.9,612807.9,21403,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806516,1512302.00
01/19/2017 01:15,2,0.000,ALERT,212.61,302.37,60.012,1484806503,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,605608.2,605608.2,21263,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484806518,1512303.00
01/19/2017 01:15,2,0.000,ALERT,213.29,302.98,59.996,1484806503,"201051344000582","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,597542.4,597542.4,21376,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484806520,1512304.00
01/19/2017 01:15,2,0.000,ALERT,212.61,302.37,59.991,1484806503,"201051344000955","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,612729.8,612729.8,21334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484806522,1512305.00
01/19/2017 01:15,2,0.000,ALERT,212.61,300.87,59.970,1484806503,"274151322000094","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,718933.8,718933.8,21628,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806523,1512306.00
01/19/2017 01:15,2,0.000,ALERT,213.29,304.18,59.959,1484806503,"201051344000579","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,621696.9,621696.9,21279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806525,1512307.00
01/19/2017 01:15,2,0.000,ALERT,212.83,302.68,59.975,1484806503,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,609698.4,609698.4,21404,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806527,1512308.00
01/19/2017 01:15,2,0.000,ALERT,212.83,301.77,60.002,1484806503,"201051344000438","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,610760.9,610760.9,21415,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806529,1512309.00
01/19/2017 01:15,2,0.000,ALERT,213.06,301.77,59.970,1484806503,"201051344000417","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,594893.2,594893.2,21529,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484806530,1512310.00
01/19/2017 01:15,2,0.000,ALERT,212.83,301.47,59.991,1484806503,"274151322000083","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,864469.7,864469.7,20946,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806532,1512311.00
01/19/2017 01:15,2,0.000,ALERT,213.51,302.07,59.986,1484806503,"274151322000076","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,921699.6,921699.6,21058,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806534,1512312.00
01/19/2017 01:15,2,0.000,ALERT,213.06,304.18,59.996,1484806503,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,604792.4,604792.4,21371,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806536,1512313.00
01/19/2017 01:15,2,0.000,ALERT,212.83,302.07,59.991,1484806503,"274151322000095","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,912686.9,912686.9,21123,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484806538,1512314.00
01/19/2017 01:15,2,0.000,ALERT,213.06,303.58,60.002,1484806503,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,567391.4,567391.4,21403,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806539,1512315.00
01/19/2017 01:15,2,0.000,ALERT,212.61,301.17,59.996,1484806503,"201051344001025","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,610973.9,610973.9,21434,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484806541,1512316.00
01/19/2017 01:15,2,0.000,ALERT,213.06,303.58,59.981,1484806503,"201051344000458","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,614826.4,614826.4,21146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806543,1512317.00
01/19/2017 01:15,2,0.000,ALERT,213.74,303.28,60.028,1484806503,"201051344000853","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,613488.3,613488.3,21078,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806545,1512318.00
01/19/2017 01:15,2,0.000,ALERT,213.06,302.07,59.959,1484806503,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,610072.9,610072.9,21333,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806547,1512319.00
01/19/2017 01:15,2,0.000,ALERT,212.83,301.47,59.991,1484806503,"201051344000917","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,607061.8,607061.8,21346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806549,1512320.00
01/19/2017 01:15,2,0.000,ALERT,213.06,302.37,59.986,1484806503,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,613038.7,613038.7,21208,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806550,1512321.00
01/19/2017 01:15,2,0.000,ALERT,212.83,301.17,59.986,1484806503,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,605602.1,605602.1,21378,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806552,1512322.00
01/19/2017 01:15,2,0.000,ALERT,211.93,300.27,60.012,1484806503,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,829806.0,829806.0,21064,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484806554,1512323.00
01/19/2017 01:15,2,0.000,ALERT,213.29,300.27,59.986,1484806503,"274151322000068","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,719958.0,719958.0,21526,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806556,1512324.00
01/19/2017 01:15,2,0.000,ALERT,212.38,302.07,59.986,1484806503,"201051344001135","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,601225.9,601225.9,21427,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806558,1512325.00
01/19/2017 01:15,2,0.000,ALERT,212.83,303.58,59.986,1484806503,"201051344000594","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,617237.3,617237.3,21317,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806559,1512326.00
01/19/2017 01:15,2,0.000,ALERT,212.83,301.77,59.986,1484806503,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,609577.8,609577.8,21428,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806561,1512327.00
01/19/2017 01:15,2,0.000,ALERT,212.38,300.87,59.970,1484806503,"274151322000054","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,846004.3,846004.3,21144,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484806563,1512328.00
01/19/2017 01:15,2,0.000,ALERT,213.51,302.68,59.975,1484806503,"201051344000867","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,603653.8,603653.8,21410,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806565,1512329.00
01/19/2017 01:15,2,0.000,ALERT,212.61,302.07,59.981,1484806503,"201051344001093","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,606565.9,606565.9,21347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484806567,1512330.00
01/19/2017 01:15,2,0.000,ALERT,212.83,302.98,59.970,1484806503,"201051344000900","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,622658.9,622658.9,20999,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806568,1512331.00
01/19/2017 01:15,2,0.000,ALERT,213.29,302.37,59.981,1484806503,"201051344000648","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,612227.1,612227.1,20983,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484806570,1512332.00
01/19/2017 01:15,2,0.000,ALERT,213.29,303.58,59.975,1484806503,"201051344000569","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,622929.6,622929.6,21009,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806572,1512333.00
01/19/2017 01:15,2,0.000,ALERT,213.06,303.28,59.970,1484806503,"201051344000983","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,615757.6,615757.6,21134,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806574,1512334.00
01/19/2017 01:15,2,0.000,ALERT,213.29,303.28,59.975,1484806503,"201051344001158","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,604316.0,604316.0,21326,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484806576,1512335.00
01/19/2017 01:15,2,0.000,ALERT,213.51,303.58,59.975,1484806503,"201051344000576","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,614895.1,614895.1,21033,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484806578,1512336.00
01/19/2017 01:15,2,0.000,ALERT,212.61,300.27,59.949,1484806503,"274151322000087","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,818036.5,818036.5,21341,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484806579,1512337.00
01/19/2017 01:30,2,0.000,ALERT,212.16,300.57,59.970,1484807404,"201051344000645","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,614209.4,614209.4,21008,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484807406,1512338.00
01/19/2017 01:30,2,0.000,ALERT,211.48,299.67,59.938,1484807404,"274151322000085","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,844667.0,844667.0,21152,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807407,1512339.00
01/19/2017 01:30,2,0.000,ALERT,212.38,300.57,59.975,1484807404,"201051344000633","219011344069620",0.00,0.50,0,297.57,304.78,0.0,0.0,0.000,603456.9,603456.9,21384,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807409,1512340.00
01/19/2017 01:30,2,0.000,ALERT,211.70,300.57,59.959,1484807404,"201051344000469","219011344069620",0.00,0.00,0,298.17,305.08,0.0,0.0,0.000,606270.6,606270.6,21360,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807411,1512341.00
01/19/2017 01:30,2,0.000,ALERT,211.03,299.07,59.975,1484807404,"201051344000646","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,602262.6,602262.6,21344,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807413,1512342.00
01/19/2017 01:30,2,0.000,ALERT,211.25,300.27,59.965,1484807404,"274151322000052","219011344069620",0.00,1.00,0,297.26,303.58,0.0,0.0,0.000,872843.4,872843.4,20912,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807415,1512343.00
01/19/2017 01:30,2,0.000,ALERT,211.48,299.37,59.970,1484807404,"201051344000585","219011344069620",0.00,1.00,0,297.26,303.58,0.0,0.0,0.000,612807.9,612807.9,21405,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807416,1512344.00
01/19/2017 01:30,2,0.000,ALERT,211.25,299.67,59.965,1484807404,"201051344001230","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,605608.2,605608.2,21265,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484807418,1512345.00
01/19/2017 01:30,2,0.000,ALERT,211.93,300.27,59.965,1484807404,"201051344000582","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,597542.4,597542.4,21378,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807420,1512346.00
01/19/2017 01:30,2,0.000,ALERT,211.03,299.37,59.922,1484807404,"201051344000955","219011344069620",0.00,0.50,0,297.87,303.88,0.0,0.0,0.000,612729.8,612729.8,21336,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484807422,1512347.00
01/19/2017 01:30,2,0.000,ALERT,211.25,299.07,59.949,1484807404,"274151322000094","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,718933.8,718933.8,21630,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807424,1512348.00
01/19/2017 01:30,2,0.000,ALERT,211.70,301.47,59.970,1484807404,"201051344000579","219011344069620",0.00,1.00,0,299.97,305.98,0.0,0.0,0.000,621696.9,621696.9,21281,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807426,1512349.00
01/19/2017 01:30,2,0.000,ALERT,211.03,299.67,59.949,1484807404,"201051344000890","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,609698.4,609698.4,21406,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807427,1512350.00
01/19/2017 01:30,2,0.000,ALERT,211.48,299.37,59.938,1484807404,"201051344000438","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,610760.9,610760.9,21417,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807429,1512351.00
01/19/2017 01:30,2,0.000,ALERT,211.70,298.77,59.970,1484807404,"201051344000417","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,594893.2,594893.2,21531,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807431,1512352.00
01/19/2017 01:30,2,0.000,ALERT,211.48,300.57,59.965,1484807404,"274151322000083","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,864469.7,864469.7,20948,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807433,1512353.00
01/19/2017 01:30,2,0.000,ALERT,211.93,299.67,59.965,1484807404,"274151322000076","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,921699.6,921699.6,21060,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807434,1512354.00
01/19/2017 01:30,2,0.000,ALERT,211.70,301.77,59.949,1484807404,"201051344000868","219011344069620",0.00,1.00,0,299.97,305.98,0.0,0.0,0.000,604792.4,604792.4,21373,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807436,1512355.00
01/19/2017 01:30,2,0.000,ALERT,211.25,300.57,59.975,1484807404,"274151322000095","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,912686.9,912686.9,21125,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807438,1512356.00
01/19/2017 01:30,2,0.000,ALERT,211.48,300.87,60.007,1484807404,"201051344000988","219011344069620",0.00,1.00,0,296.66,304.78,0.0,0.0,0.000,567391.4,567391.4,21405,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807440,1512357.00
01/19/2017 01:30,2,0.000,ALERT,211.25,298.47,60.028,1484807404,"201051344001025","219011344069620",0.00,-0.50,0,297.26,304.18,0.0,0.0,0.000,610973.9,610973.9,21436,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807442,1512358.00
01/19/2017 01:30,2,0.000,ALERT,211.70,301.17,59.981,1484807404,"201051344000458","219011344069620",0.00,2.50,0,299.37,305.68,0.0,0.0,0.000,614826.4,614826.4,21148,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807444,1512359.00
01/19/2017 01:30,2,0.000,ALERT,212.38,301.17,59.944,1484807404,"201051344000853","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,613488.3,613488.3,21080,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807445,1512360.00
01/19/2017 01:30,2,0.000,ALERT,211.48,299.07,59.986,1484807404,"201051344000917","219011344069620",0.00,1.00,0,296.66,303.28,0.0,0.0,0.000,607061.8,607061.8,21348,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807448,1512361.00
01/19/2017 01:30,2,0.000,ALERT,211.48,299.37,60.023,1484807404,"201051344001145","219011344069620",0.00,0.00,0,298.17,304.18,0.0,0.0,0.000,613038.7,613038.7,21210,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807450,1512362.00
01/19/2017 01:30,2,0.000,ALERT,211.48,298.47,59.996,1484807404,"201051344000651","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,605602.1,605602.1,21380,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484807452,1512363.00
01/19/2017 01:30,2,0.000,ALERT,211.03,299.97,59.981,1484807404,"274151322000088","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,829806.0,829806.0,21066,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807454,1512364.00
01/19/2017 01:30,2,0.000,ALERT,212.16,298.77,59.975,1484807404,"274151322000068","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,719958.0,719958.0,21528,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807456,1512365.00
01/19/2017 01:30,2,0.000,ALERT,211.03,299.07,59.991,1484807404,"201051344001135","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,601225.9,601225.9,21429,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807457,1512366.00
01/19/2017 01:30,2,0.000,ALERT,211.48,301.47,59.944,1484807404,"201051344000594","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,617237.3,617237.3,21319,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484807459,1512367.00
01/19/2017 01:30,2,0.000,ALERT,211.25,298.77,59.975,1484807404,"201051344001203","219011344069620",0.00,0.00,0,297.87,305.38,0.0,0.0,0.000,609577.8,609577.8,21430,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484807461,1512368.00
01/19/2017 01:30,2,0.000,ALERT,211.03,300.57,59.975,1484807404,"274151322000054","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,846004.3,846004.3,21146,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484807463,1512369.00
01/19/2017 01:30,2,0.000,ALERT,211.93,300.27,59.981,1484807404,"201051344000867","219011344069620",0.00,1.50,0,298.47,305.08,0.0,0.0,0.000,603653.8,603653.8,21412,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807464,1512370.00
01/19/2017 01:30,2,0.000,ALERT,211.25,299.37,60.018,1484807404,"201051344001093","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,606565.9,606565.9,21349,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807466,1512371.00
01/19/2017 01:30,2,0.000,ALERT,211.48,300.87,59.965,1484807404,"201051344000900","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,622658.9,622658.9,21001,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484807468,1512372.00
01/19/2017 01:30,2,0.000,ALERT,211.93,300.27,59.991,1484807404,"201051344000648","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,612227.1,612227.1,20985,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807470,1512373.00
01/19/2017 01:30,2,0.000,ALERT,211.48,301.47,59.986,1484807404,"201051344000569","219011344069620",0.00,1.00,0,299.67,305.68,0.0,0.0,0.000,622929.6,622929.6,21011,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807472,1512374.00
01/19/2017 01:30,2,0.000,ALERT,211.70,301.17,59.991,1484807404,"201051344000983","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,615757.6,615757.6,21136,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807474,1512375.00
