ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 01:30,2,0.000,ALERT,211.70,300.87,59.986,1484807404,"201051344001158","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,604316.0,604316.0,21328,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807475,1512376.00
01/19/2017 01:30,2,0.000,ALERT,212.16,301.77,59.986,1484807404,"201051344000576","219011344069620",0.00,1.00,0,299.37,305.38,0.0,0.0,0.000,614895.1,614895.1,21035,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484807477,1512377.00
01/19/2017 01:30,2,0.000,ALERT,211.48,299.37,59.991,1484807404,"274151322000087","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,818036.5,818036.5,21343,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807479,1512378.00
01/19/2017 01:30,2,0.000,ALERT,211.70,299.67,59.991,1484807404,"201051344000685","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,610072.9,610072.9,21335,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484807481,1512379.00
01/19/2017 01:45,2,0.000,ALERT,212.38,300.87,59.928,1484808303,"201051344000645","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,614209.4,614209.4,21010,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808305,1512380.00
01/19/2017 01:45,2,0.000,ALERT,211.70,299.97,59.986,1484808303,"274151322000085","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,844667.0,844667.0,21154,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808307,1512381.00
01/19/2017 01:45,2,0.000,ALERT,212.61,300.87,59.954,1484808303,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,603456.9,603456.9,21386,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808309,1512382.00
01/19/2017 01:45,2,0.000,ALERT,211.93,300.57,59.965,1484808303,"201051344000469","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,606270.6,606270.6,21362,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808310,1512383.00
01/19/2017 01:45,2,0.000,ALERT,211.48,300.27,59.954,1484808303,"201051344000646","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,602262.6,602262.6,21346,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808312,1512384.00
01/19/2017 01:45,2,0.000,ALERT,211.48,299.97,59.944,1484808303,"274151322000052","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,872843.4,872843.4,20914,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808314,1512385.00
01/19/2017 01:45,2,0.000,ALERT,211.70,300.27,59.944,1484808303,"201051344000585","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,612807.9,612807.9,21407,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808316,1512386.00
01/19/2017 01:45,2,0.000,ALERT,211.48,300.27,59.965,1484808303,"201051344001230","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,605608.2,605608.2,21267,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808317,1512387.00
01/19/2017 01:45,2,0.000,ALERT,211.93,300.57,59.959,1484808303,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,597542.4,597542.4,21380,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808319,1512388.00
01/19/2017 01:45,2,0.000,ALERT,211.25,299.97,59.981,1484808303,"201051344000955","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,612729.8,612729.8,21338,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808321,1512389.00
01/19/2017 01:45,2,0.000,ALERT,211.48,299.07,59.949,1484808303,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,718933.8,718933.8,21632,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808323,1512390.00
01/19/2017 01:45,2,0.000,ALERT,211.93,301.47,59.965,1484808303,"201051344000579","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,621696.9,621696.9,21283,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808325,1512391.00
01/19/2017 01:45,2,0.000,ALERT,211.48,300.57,59.954,1484808303,"201051344000890","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,609698.4,609698.4,21408,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808326,1512392.00
01/19/2017 01:45,2,0.000,ALERT,211.70,299.97,59.981,1484808303,"201051344000438","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,610760.9,610760.9,21419,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808328,1512393.00
01/19/2017 01:45,2,0.000,ALERT,211.70,299.67,59.954,1484808303,"201051344000417","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,594893.2,594893.2,21533,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808330,1512394.00
01/19/2017 01:45,2,0.000,ALERT,211.48,299.37,59.944,1484808303,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,864469.7,864469.7,20950,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808332,1512395.00
01/19/2017 01:45,2,0.000,ALERT,212.16,299.37,59.949,1484808303,"274151322000076","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,921699.6,921699.6,21062,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808334,1512396.00
01/19/2017 01:45,2,0.000,ALERT,211.70,301.77,59.959,1484808303,"201051344000868","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,604792.4,604792.4,21375,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808335,1512397.00
01/19/2017 01:45,2,0.000,ALERT,211.48,300.27,59.944,1484808303,"274151322000095","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,912686.9,912686.9,21127,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808337,1512398.00
01/19/2017 01:45,2,0.000,ALERT,211.70,300.87,59.965,1484808303,"201051344000988","219011344069620",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,567391.4,567391.4,21407,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808339,1512399.00
01/19/2017 01:45,2,0.000,ALERT,211.48,299.37,59.981,1484808303,"201051344001025","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,610973.9,610973.9,21438,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808341,1512400.00
01/19/2017 01:45,2,0.000,ALERT,211.70,300.87,59.965,1484808303,"201051344000458","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,614826.4,614826.4,21150,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808343,1512401.00
01/19/2017 01:45,2,0.000,ALERT,212.38,300.87,59.965,1484808303,"201051344000853","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,613488.3,613488.3,21082,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808345,1512402.00
01/19/2017 01:45,2,0.000,ALERT,211.93,299.97,59.965,1484808303,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,610072.9,610072.9,21337,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808347,1512403.00
01/19/2017 01:45,2,0.000,ALERT,211.93,299.67,59.970,1484808303,"201051344000917","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,607061.8,607061.8,21350,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808349,1512404.00
01/19/2017 01:45,2,0.000,ALERT,211.93,300.27,59.965,1484808303,"201051344001145","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,613038.7,613038.7,21212,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808350,1512405.00
01/19/2017 01:45,2,0.000,ALERT,211.48,299.07,59.965,1484808303,"201051344000651","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,605602.1,605602.1,21382,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808352,1512406.00
01/19/2017 01:45,2,0.000,ALERT,211.25,299.37,59.965,1484808303,"274151322000088","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,829806.0,829806.0,21068,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808354,1512407.00
01/19/2017 01:45,2,0.000,ALERT,212.16,299.07,59.954,1484808303,"274151322000068","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,719958.0,719958.0,21530,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808356,1512408.00
01/19/2017 01:45,2,0.000,ALERT,211.25,299.97,59.970,1484808303,"201051344001135","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,601225.9,601225.9,21431,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808358,1512409.00
01/19/2017 01:45,2,0.000,ALERT,211.48,301.47,59.954,1484808303,"201051344000594","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,617237.3,617237.3,21321,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808359,1512410.00
01/19/2017 01:45,2,0.000,ALERT,211.48,299.37,60.012,1484808303,"201051344001203","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,609577.8,609577.8,21432,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808361,1512411.00
01/19/2017 01:45,2,0.000,ALERT,211.48,299.37,59.959,1484808303,"274151322000054","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,846004.3,846004.3,21148,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808363,1512412.00
01/19/2017 01:45,2,0.000,ALERT,212.16,300.27,59.970,1484808303,"201051344000867","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,603653.8,603653.8,21414,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808365,1512413.00
01/19/2017 01:45,2,0.000,ALERT,211.25,299.37,59.981,1484808303,"201051344001093","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,606565.9,606565.9,21351,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808366,1512414.00
01/19/2017 01:45,2,0.000,ALERT,211.48,300.57,59.970,1484808303,"201051344000900","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,622658.9,622658.9,21003,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808368,1512415.00
01/19/2017 01:45,2,0.000,ALERT,211.93,300.27,59.991,1484808303,"201051344000648","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,612227.1,612227.1,20987,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808370,1512416.00
01/19/2017 01:45,2,0.000,ALERT,211.93,301.47,59.970,1484808303,"201051344000569","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,622929.6,622929.6,21013,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808372,1512417.00
01/19/2017 01:45,2,0.000,ALERT,211.70,300.87,59.970,1484808303,"201051344000983","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,615757.6,615757.6,21138,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484808374,1512418.00
01/19/2017 01:45,2,0.000,ALERT,211.93,300.57,59.970,1484808303,"201051344001158","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,604316.0,604316.0,21330,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808375,1512419.00
01/19/2017 01:45,2,0.000,ALERT,212.38,301.47,59.954,1484808303,"201051344000576","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,614895.1,614895.1,21037,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808378,1512420.00
01/19/2017 01:45,2,0.000,ALERT,211.70,299.07,59.954,1484808303,"274151322000087","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,818036.5,818036.5,21345,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484808380,1512421.00
01/19/2017 02:00,2,0.000,ALERT,212.16,300.87,59.954,1484809203,"201051344000645","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,614209.4,614209.4,21012,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484809205,1512422.00
01/19/2017 02:00,2,0.000,ALERT,211.48,299.07,59.959,1484809203,"274151322000085","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,844667.0,844667.0,21156,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484809207,1512423.00
01/19/2017 02:00,2,0.000,ALERT,212.61,300.87,59.922,1484809203,"201051344000633","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,603456.9,603456.9,21388,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809209,1512424.00
01/19/2017 02:00,2,0.000,ALERT,211.93,301.17,59.944,1484809203,"201051344000469","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,606270.6,606270.6,21364,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809211,1512425.00
01/19/2017 02:00,2,0.000,ALERT,211.25,299.67,59.959,1484809203,"201051344000646","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,602262.6,602262.6,21348,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809213,1512426.00
01/19/2017 02:00,2,0.000,ALERT,211.25,299.37,59.959,1484809203,"274151322000052","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,872843.4,872843.4,20916,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809214,1512427.00
01/19/2017 02:00,2,0.000,ALERT,211.70,300.57,59.965,1484809203,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,612807.9,612807.9,21409,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484809216,1512428.00
01/19/2017 02:00,2,0.000,ALERT,211.48,300.27,59.959,1484809203,"201051344001230","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,605608.2,605608.2,21269,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809218,1512429.00
01/19/2017 02:00,2,0.000,ALERT,211.93,300.87,59.959,1484809203,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,597542.4,597542.4,21382,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809220,1512430.00
01/19/2017 02:00,2,0.000,ALERT,211.03,299.97,59.981,1484809203,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,612729.8,612729.8,21340,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484809222,1512431.00
01/19/2017 02:00,2,0.000,ALERT,211.25,298.47,59.954,1484809203,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,718933.8,718933.8,21634,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809223,1512432.00
01/19/2017 02:00,2,0.000,ALERT,211.70,301.47,59.959,1484809203,"201051344000579","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,621696.9,621696.9,21285,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809225,1512433.00
01/19/2017 02:00,2,0.000,ALERT,211.25,300.27,59.954,1484809203,"201051344000890","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,609698.4,609698.4,21410,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809227,1512434.00
01/19/2017 02:00,2,0.000,ALERT,211.48,300.27,59.954,1484809203,"201051344000438","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,610760.9,610760.9,21421,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484809229,1512435.00
01/19/2017 02:00,2,0.000,ALERT,211.93,299.67,59.949,1484809203,"201051344000417","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,594893.2,594893.2,21535,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809231,1512436.00
01/19/2017 02:00,2,0.000,ALERT,211.48,299.67,59.954,1484809203,"274151322000083","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,864469.7,864469.7,20952,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809233,1512437.00
01/19/2017 02:00,2,0.000,ALERT,212.16,299.97,59.959,1484809203,"274151322000076","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,921699.6,921699.6,21064,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809234,1512438.00
01/19/2017 02:00,2,0.000,ALERT,211.70,301.77,59.965,1484809203,"201051344000868","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,604792.4,604792.4,21377,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809236,1512439.00
01/19/2017 02:00,2,0.000,ALERT,211.48,300.57,59.954,1484809203,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,912686.9,912686.9,21129,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809238,1512440.00
01/19/2017 02:00,2,0.000,ALERT,211.70,301.17,59.959,1484809203,"201051344000988","219011344069620",0.00,1.00,0,296.66,302.98,0.0,0.0,0.000,567391.4,567391.4,21409,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809240,1512441.00
01/19/2017 02:00,2,0.000,ALERT,211.25,299.37,59.922,1484809203,"201051344001025","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,610973.9,610973.9,21440,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809242,1512442.00
01/19/2017 02:00,2,0.000,ALERT,211.70,300.87,59.959,1484809203,"201051344000458","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,614826.4,614826.4,21152,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484809243,1512443.00
01/19/2017 02:00,2,0.000,ALERT,212.38,301.17,59.970,1484809203,"201051344000853","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,613488.3,613488.3,21084,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809245,1512444.00
01/19/2017 02:00,2,0.000,ALERT,211.93,299.97,59.959,1484809203,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,610072.9,610072.9,21339,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809247,1512445.00
01/19/2017 02:00,2,0.000,ALERT,211.70,299.67,59.975,1484809203,"201051344000917","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,607061.8,607061.8,21352,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809249,1512446.00
01/19/2017 02:00,2,0.000,ALERT,211.70,300.27,59.959,1484809203,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,613038.7,613038.7,21214,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809251,1512447.00
01/19/2017 02:00,2,0.000,ALERT,211.70,299.37,59.959,1484809203,"201051344000651","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,605602.1,605602.1,21384,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809253,1512448.00
01/19/2017 02:00,2,0.000,ALERT,211.03,299.07,59.959,1484809203,"274151322000088","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,829806.0,829806.0,21070,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809254,1512449.00
01/19/2017 02:00,2,0.000,ALERT,211.93,298.47,59.949,1484809203,"274151322000068","219011344069620",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,719958.0,719958.0,21532,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809256,1512450.00
01/19/2017 02:00,2,0.000,ALERT,211.25,300.27,60.002,1484809203,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,601225.9,601225.9,21433,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809258,1512451.00
01/19/2017 02:00,2,0.000,ALERT,211.48,301.77,59.954,1484809203,"201051344000594","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,617237.3,617237.3,21323,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484809260,1512452.00
01/19/2017 02:00,2,0.000,ALERT,211.48,299.37,59.965,1484809203,"201051344001203","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,609577.8,609577.8,21434,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809262,1512453.00
01/19/2017 02:00,2,0.000,ALERT,211.25,299.67,59.965,1484809203,"274151322000054","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,846004.3,846004.3,21150,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484809264,1512454.00
01/19/2017 02:00,2,0.000,ALERT,212.16,300.57,59.959,1484809203,"201051344000867","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,603653.8,603653.8,21416,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809265,1512455.00
01/19/2017 02:00,2,0.000,ALERT,211.48,299.97,60.002,1484809203,"201051344001093","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,606565.9,606565.9,21353,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809267,1512456.00
01/19/2017 02:00,2,0.000,ALERT,211.70,300.87,60.012,1484809203,"201051344000900","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,622658.9,622658.9,21005,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809269,1512457.00
01/19/2017 02:00,2,0.000,ALERT,211.93,299.97,59.970,1484809203,"201051344000648","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,612227.1,612227.1,20989,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809271,1512458.00
01/19/2017 02:00,2,0.000,ALERT,211.70,301.47,59.981,1484809203,"201051344000569","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,622929.6,622929.6,21015,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809272,1512459.00
01/19/2017 02:00,2,0.000,ALERT,211.70,301.17,59.959,1484809203,"201051344000983","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,615757.6,615757.6,21140,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809274,1512460.00
01/19/2017 02:00,2,0.000,ALERT,211.70,300.57,59.965,1484809203,"201051344001158","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,604316.0,604316.0,21332,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809276,1512461.00
01/19/2017 02:00,2,0.000,ALERT,212.16,301.47,60.012,1484809203,"201051344000576","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,614895.1,614895.1,21039,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484809278,1512462.00
01/19/2017 02:00,2,0.000,ALERT,211.70,298.77,59.965,1484809203,"274151322000087","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,818036.5,818036.5,21347,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484809280,1512463.00
01/19/2017 02:15,2,0.000,ALERT,212.61,301.47,59.954,1484810103,"201051344000645","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,614209.4,614209.4,21014,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810105,1512464.00
01/19/2017 02:15,2,0.000,ALERT,211.70,299.97,59.938,1484810103,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,844667.0,844667.0,21158,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810107,1512465.00
01/19/2017 02:15,2,0.000,ALERT,212.83,301.47,59.996,1484810103,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,603456.9,603456.9,21390,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484810109,1512466.00
01/19/2017 02:15,2,0.000,ALERT,212.16,301.47,59.949,1484810103,"201051344000469","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,606270.6,606270.6,21366,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810110,1512467.00
01/19/2017 02:15,2,0.000,ALERT,211.48,299.67,59.970,1484810103,"201051344000646","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,602262.6,602262.6,21350,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810112,1512468.00
01/19/2017 02:15,2,0.000,ALERT,211.48,300.57,59.912,1484810103,"274151322000052","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,872843.4,872843.4,20918,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810114,1512469.00
01/19/2017 02:15,2,0.000,ALERT,211.70,299.97,59.975,1484810103,"201051344000585","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,612807.9,612807.9,21411,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484810116,1512470.00
01/19/2017 02:15,2,0.000,ALERT,211.70,300.27,59.949,1484810103,"201051344001230","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,605608.2,605608.2,21271,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810118,1512471.00
01/19/2017 02:15,2,0.000,ALERT,212.16,300.57,59.954,1484810103,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,597542.4,597542.4,21384,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484810119,1512472.00
01/19/2017 02:15,2,0.000,ALERT,211.03,299.97,59.970,1484810103,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,612729.8,612729.8,21342,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810121,1512473.00
01/19/2017 02:15,2,0.000,ALERT,211.70,299.97,59.954,1484810103,"274151322000094","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,718933.8,718933.8,21636,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810123,1512474.00
01/19/2017 02:15,2,0.000,ALERT,212.16,302.07,59.954,1484810103,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,621696.9,621696.9,21287,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484810125,1512475.00
01/19/2017 02:15,2,0.000,ALERT,211.25,299.97,59.907,1484810103,"201051344000890","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,609698.4,609698.4,21412,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810127,1512476.00
01/19/2017 02:15,2,0.000,ALERT,211.70,299.97,59.959,1484810103,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,610760.9,610760.9,21423,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810129,1512477.00
01/19/2017 02:15,2,0.000,ALERT,211.70,299.37,59.954,1484810103,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,594893.2,594893.2,21537,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810130,1512478.00
01/19/2017 02:15,2,0.000,ALERT,211.70,299.97,59.933,1484810103,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,864469.7,864469.7,20954,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810132,1512479.00
01/19/2017 02:15,2,0.000,ALERT,212.38,300.27,59.954,1484810103,"274151322000076","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,921699.6,921699.6,21066,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810134,1512480.00
01/19/2017 02:15,2,0.000,ALERT,211.93,302.37,59.970,1484810103,"201051344000868","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,604792.4,604792.4,21379,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810136,1512481.00
01/19/2017 02:15,2,0.000,ALERT,211.70,301.17,59.970,1484810103,"274151322000095","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,912686.9,912686.9,21131,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810138,1512482.00
01/19/2017 02:15,2,0.000,ALERT,211.93,301.77,59.970,1484810103,"201051344000988","219011344069620",0.00,0.50,0,296.66,303.28,0.0,0.0,0.000,567391.4,567391.4,21411,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810139,1512483.00
01/19/2017 02:15,2,0.000,ALERT,211.48,299.37,60.007,1484810103,"201051344001025","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,610973.9,610973.9,21442,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484810141,1512484.00
01/19/2017 02:15,2,0.000,ALERT,211.93,301.47,60.002,1484810103,"201051344000458","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,614826.4,614826.4,21154,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810143,1512485.00
01/19/2017 02:15,2,0.000,ALERT,212.83,301.77,59.986,1484810103,"201051344000853","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,613488.3,613488.3,21086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810145,1512486.00
01/19/2017 02:15,2,0.000,ALERT,212.16,300.27,59.970,1484810103,"201051344000685","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,610072.9,610072.9,21341,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484810146,1512487.00
01/19/2017 02:15,2,0.000,ALERT,211.93,299.67,59.970,1484810103,"201051344000917","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,607061.8,607061.8,21354,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810148,1512488.00
01/19/2017 02:15,2,0.000,ALERT,212.16,300.27,59.970,1484810103,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,613038.7,613038.7,21216,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810150,1512489.00
01/19/2017 02:15,2,0.000,ALERT,211.70,299.37,59.970,1484810103,"201051344000651","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,605602.1,605602.1,21386,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810152,1512490.00
01/19/2017 02:15,2,0.000,ALERT,211.48,299.37,59.970,1484810103,"274151322000088","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,829806.0,829806.0,21072,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484810154,1512491.00
01/19/2017 02:15,2,0.000,ALERT,212.61,299.67,59.991,1484810103,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,719958.0,719958.0,21534,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810156,1512492.00
01/19/2017 02:15,2,0.000,ALERT,211.48,299.97,59.975,1484810103,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,601225.9,601225.9,21435,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484810157,1512493.00
01/19/2017 02:15,2,0.000,ALERT,211.93,302.07,59.996,1484810103,"201051344000594","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,617237.3,617237.3,21325,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484810159,1512494.00
01/19/2017 02:15,2,0.000,ALERT,211.93,299.97,59.959,1484810103,"201051344001203","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,609577.8,609577.8,21436,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484810161,1512495.00
01/19/2017 02:15,2,0.000,ALERT,211.70,300.57,59.986,1484810103,"274151322000054","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,846004.3,846004.3,21152,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810163,1512496.00
01/19/2017 02:15,2,0.000,ALERT,212.61,301.17,59.986,1484810103,"201051344000867","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,603653.8,603653.8,21418,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484810165,1512497.00
01/19/2017 02:15,2,0.000,ALERT,211.48,299.67,59.991,1484810103,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,606565.9,606565.9,21355,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810167,1512498.00
01/19/2017 02:15,2,0.000,ALERT,211.93,301.47,59.986,1484810103,"201051344000900","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,622658.9,622658.9,21007,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484810168,1512499.00
01/19/2017 02:15,2,0.000,ALERT,212.16,300.57,59.944,1484810103,"201051344000648","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,612227.1,612227.1,20991,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810170,1512500.00
01/19/2017 02:15,2,0.000,ALERT,212.16,302.07,59.986,1484810103,"201051344000569","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,622929.6,622929.6,21017,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810172,1512501.00
01/19/2017 02:15,2,0.000,ALERT,212.16,301.77,59.986,1484810103,"201051344000983","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,615757.6,615757.6,21142,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810174,1512502.00
01/19/2017 02:15,2,0.000,ALERT,212.16,301.77,59.981,1484810103,"201051344001158","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,604316.0,604316.0,21334,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484810175,1512503.00
01/19/2017 02:15,2,0.000,ALERT,212.61,302.37,60.002,1484810103,"201051344000576","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,614895.1,614895.1,21041,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810177,1512504.00
01/19/2017 02:15,2,0.000,ALERT,211.93,299.07,59.975,1484810103,"274151322000087","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,818036.5,818036.5,21349,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484810179,1512505.00
01/19/2017 02:30,2,0.000,ALERT,212.61,301.47,59.991,1484811004,"201051344000645","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,614209.4,614209.4,21016,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811006,1512506.00
01/19/2017 02:30,2,0.000,ALERT,211.93,300.57,59.991,1484811004,"274151322000085","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,844667.0,844667.0,21160,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811007,1512507.00
01/19/2017 02:30,2,0.000,ALERT,212.83,301.47,60.002,1484811004,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,603456.9,603456.9,21392,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811009,1512508.00
01/19/2017 02:30,2,0.000,ALERT,212.16,301.47,59.986,1484811004,"201051344000469","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,606270.6,606270.6,21368,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811011,1512509.00
01/19/2017 02:30,2,0.000,ALERT,211.93,300.87,59.996,1484811004,"201051344000646","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,602262.6,602262.6,21352,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811013,1512510.00
01/19/2017 02:30,2,0.000,ALERT,211.48,299.67,59.981,1484811004,"274151322000052","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,872843.4,872843.4,20920,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811014,1512511.00
01/19/2017 02:30,2,0.000,ALERT,212.16,301.17,60.039,1484811004,"201051344000585","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,612807.9,612807.9,21413,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811016,1512512.00
01/19/2017 02:30,2,0.000,ALERT,212.16,301.47,60.002,1484811004,"201051344001230","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,605608.2,605608.2,21273,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811018,1512513.00
01/19/2017 02:30,2,0.000,ALERT,212.61,302.07,59.996,1484811004,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,597542.4,597542.4,21386,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811020,1512514.00
01/19/2017 02:30,2,0.000,ALERT,211.48,300.57,59.996,1484811004,"201051344000955","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,612729.8,612729.8,21344,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811022,1512515.00
01/19/2017 02:30,2,0.000,ALERT,211.70,299.37,59.996,1484811004,"274151322000094","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,718933.8,718933.8,21638,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811023,1512516.00
01/19/2017 02:30,2,0.000,ALERT,211.93,302.07,59.981,1484811004,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,621696.9,621696.9,21289,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811025,1512517.00
01/19/2017 02:30,2,0.000,ALERT,211.93,301.17,59.991,1484811004,"201051344000890","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,609698.4,609698.4,21414,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811027,1512518.00
01/19/2017 02:30,2,0.000,ALERT,212.16,300.87,59.981,1484811004,"201051344000438","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,610760.9,610760.9,21425,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811029,1512519.00
01/19/2017 02:30,2,0.000,ALERT,212.38,300.57,59.991,1484811004,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,594893.2,594893.2,21539,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811031,1512520.00
