ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 02:30,2,0.000,ALERT,211.93,300.57,60.018,1484811004,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,864469.7,864469.7,20956,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811032,1512521.00
01/19/2017 02:30,2,0.000,ALERT,212.61,300.27,59.996,1484811004,"274151322000076","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,921699.6,921699.6,21068,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811034,1512522.00
01/19/2017 02:30,2,0.000,ALERT,211.93,302.37,59.986,1484811004,"201051344000868","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,604792.4,604792.4,21381,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811036,1512523.00
01/19/2017 02:30,2,0.000,ALERT,211.93,301.77,59.996,1484811004,"274151322000095","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,912686.9,912686.9,21133,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811038,1512524.00
01/19/2017 02:30,2,0.000,ALERT,211.93,301.77,59.986,1484811004,"201051344000988","219011344069620",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,567391.4,567391.4,21413,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811040,1512525.00
01/19/2017 02:30,2,0.000,ALERT,211.93,300.27,59.991,1484811004,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,610973.9,610973.9,21444,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811042,1512526.00
01/19/2017 02:30,2,0.000,ALERT,212.16,301.77,60.007,1484811004,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,614826.4,614826.4,21156,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811044,1512527.00
01/19/2017 02:30,2,0.000,ALERT,212.61,301.47,59.981,1484811004,"201051344000853","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,613488.3,613488.3,21088,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811046,1512528.00
01/19/2017 02:30,2,0.000,ALERT,212.61,301.17,59.986,1484811004,"201051344000685","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,610072.9,610072.9,21343,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811047,1512529.00
01/19/2017 02:30,2,0.000,ALERT,212.38,300.57,59.949,1484811004,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,607061.8,607061.8,21356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811049,1512530.00
01/19/2017 02:30,2,0.000,ALERT,212.38,300.57,59.991,1484811004,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,613038.7,613038.7,21218,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811051,1512531.00
01/19/2017 02:30,2,0.000,ALERT,212.16,299.97,59.996,1484811004,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,605602.1,605602.1,21388,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811053,1512532.00
01/19/2017 02:30,2,0.000,ALERT,211.48,299.97,59.944,1484811004,"274151322000088","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,829806.0,829806.0,21074,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811054,1512533.00
01/19/2017 02:30,2,0.000,ALERT,212.38,299.67,60.023,1484811004,"274151322000068","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,719958.0,719958.0,21536,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811056,1512534.00
01/19/2017 02:30,2,0.000,ALERT,211.70,300.57,60.007,1484811004,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,601225.9,601225.9,21437,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811058,1512535.00
01/19/2017 02:30,2,0.000,ALERT,211.70,302.07,59.986,1484811004,"201051344000594","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,617237.3,617237.3,21327,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811060,1512536.00
01/19/2017 02:30,2,0.000,ALERT,212.16,300.27,59.986,1484811004,"201051344001203","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,609577.8,609577.8,21438,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811062,1512537.00
01/19/2017 02:30,2,0.000,ALERT,211.70,300.27,59.975,1484811004,"274151322000054","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,846004.3,846004.3,21154,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811063,1512538.00
01/19/2017 02:30,2,0.000,ALERT,212.61,301.17,59.986,1484811004,"201051344000867","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,603653.8,603653.8,21420,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811065,1512539.00
01/19/2017 02:30,2,0.000,ALERT,212.16,300.87,59.991,1484811004,"201051344001093","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,606565.9,606565.9,21357,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811067,1512540.00
01/19/2017 02:30,2,0.000,ALERT,211.93,302.07,59.991,1484811004,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,622658.9,622658.9,21009,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811069,1512541.00
01/19/2017 02:30,2,0.000,ALERT,212.38,301.17,59.986,1484811004,"201051344000648","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,612227.1,612227.1,20993,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811071,1512542.00
01/19/2017 02:30,2,0.000,ALERT,212.16,302.37,59.986,1484811004,"201051344000569","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,622929.6,622929.6,21019,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811073,1512543.00
01/19/2017 02:30,2,0.000,ALERT,212.16,302.07,59.986,1484811004,"201051344000983","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,615757.6,615757.6,21144,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811074,1512544.00
01/19/2017 02:30,2,0.000,ALERT,212.38,301.77,59.965,1484811004,"201051344001158","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,604316.0,604316.0,21336,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811076,1512545.00
01/19/2017 02:30,2,0.000,ALERT,212.61,302.37,59.975,1484811004,"201051344000576","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,614895.1,614895.1,21043,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811078,1512546.00
01/19/2017 02:30,2,0.000,ALERT,212.16,299.97,59.965,1484811004,"274151322000087","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,818036.5,818036.5,21351,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811080,1512547.00
01/19/2017 02:45,2,0.000,ALERT,212.38,301.17,59.981,1484811904,"201051344000645","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,614209.4,614209.4,21018,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811906,1512548.00
01/19/2017 02:45,2,0.000,ALERT,211.70,299.67,59.975,1484811904,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,844667.0,844667.0,21162,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811908,1512549.00
01/19/2017 02:45,2,0.000,ALERT,212.61,301.47,59.965,1484811904,"201051344000633","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,603456.9,603456.9,21394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811909,1512550.00
01/19/2017 02:45,2,0.000,ALERT,212.16,301.77,59.965,1484811904,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,606270.6,606270.6,21370,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811911,1512551.00
01/19/2017 02:45,2,0.000,ALERT,211.70,300.87,59.975,1484811904,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,602262.6,602262.6,21354,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811913,1512552.00
01/19/2017 02:45,2,0.000,ALERT,211.25,299.37,59.981,1484811904,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,872843.4,872843.4,20922,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811915,1512553.00
01/19/2017 02:45,2,0.000,ALERT,211.93,300.87,59.944,1484811904,"201051344000585","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,612807.9,612807.9,21415,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811917,1512554.00
01/19/2017 02:45,2,0.000,ALERT,211.70,301.17,59.970,1484811904,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,605608.2,605608.2,21275,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811918,1512555.00
01/19/2017 02:45,2,0.000,ALERT,212.38,301.77,60.007,1484811904,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,597542.4,597542.4,21388,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811920,1512556.00
01/19/2017 02:45,2,0.000,ALERT,211.48,300.87,59.975,1484811904,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,612729.8,612729.8,21346,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811922,1512557.00
01/19/2017 02:45,2,0.000,ALERT,211.70,299.37,59.970,1484811904,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,718933.8,718933.8,21640,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811924,1512558.00
01/19/2017 02:45,2,0.000,ALERT,212.16,302.37,59.970,1484811904,"201051344000579","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,621696.9,621696.9,21291,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811926,1512559.00
01/19/2017 02:45,2,0.000,ALERT,211.48,300.87,59.975,1484811904,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,609698.4,609698.4,21416,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811927,1512560.00
01/19/2017 02:45,2,0.000,ALERT,211.93,300.57,59.933,1484811904,"201051344000438","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,610760.9,610760.9,21427,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811929,1512561.00
01/19/2017 02:45,2,0.000,ALERT,212.16,300.27,59.975,1484811904,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,594893.2,594893.2,21541,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811931,1512562.00
01/19/2017 02:45,2,0.000,ALERT,211.70,300.27,59.944,1484811904,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,864469.7,864469.7,20958,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811933,1512563.00
01/19/2017 02:45,2,0.000,ALERT,212.38,299.97,59.965,1484811904,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,921699.6,921699.6,21070,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811934,1512564.00
01/19/2017 02:45,2,0.000,ALERT,212.16,302.68,59.981,1484811904,"201051344000868","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,604792.4,604792.4,21383,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811936,1512565.00
01/19/2017 02:45,2,0.000,ALERT,211.70,300.57,59.965,1484811904,"274151322000095","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,912686.9,912686.9,21135,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811938,1512566.00
01/19/2017 02:45,2,0.000,ALERT,212.16,302.07,59.975,1484811904,"201051344000988","219011344069620",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,567391.4,567391.4,21415,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811940,1512567.00
01/19/2017 02:45,2,0.000,ALERT,211.48,299.97,60.002,1484811904,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,610973.9,610973.9,21446,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811942,1512568.00
01/19/2017 02:45,2,0.000,ALERT,212.16,302.07,60.018,1484811904,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,614826.4,614826.4,21158,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811944,1512569.00
01/19/2017 02:45,2,0.000,ALERT,212.83,302.07,60.007,1484811904,"201051344000853","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,613488.3,613488.3,21090,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811945,1512570.00
01/19/2017 02:45,2,0.000,ALERT,211.70,299.97,59.981,1484811904,"201051344000685","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,610072.9,610072.9,21345,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811947,1512571.00
01/19/2017 02:45,2,0.000,ALERT,212.16,300.27,59.991,1484811904,"201051344000917","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,607061.8,607061.8,21358,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811949,1512572.00
01/19/2017 02:45,2,0.000,ALERT,212.16,300.57,59.996,1484811904,"201051344001145","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,613038.7,613038.7,21220,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811951,1512573.00
01/19/2017 02:45,2,0.000,ALERT,211.70,299.67,59.938,1484811904,"201051344000651","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,605602.1,605602.1,21390,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811953,1512574.00
01/19/2017 02:45,2,0.000,ALERT,211.48,299.97,59.965,1484811904,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,829806.0,829806.0,21076,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811954,1512575.00
01/19/2017 02:45,2,0.000,ALERT,212.61,299.07,59.991,1484811904,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,719958.0,719958.0,21538,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811956,1512576.00
01/19/2017 02:45,2,0.000,ALERT,211.48,300.57,59.970,1484811904,"201051344001135","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,601225.9,601225.9,21439,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811958,1512577.00
01/19/2017 02:45,2,0.000,ALERT,211.93,302.07,59.970,1484811904,"201051344000594","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,617237.3,617237.3,21329,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811960,1512578.00
01/19/2017 02:45,2,0.000,ALERT,212.16,300.57,59.970,1484811904,"201051344001203","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,609577.8,609577.8,21440,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811962,1512579.00
01/19/2017 02:45,2,0.000,ALERT,211.48,299.67,59.944,1484811904,"274151322000054","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,846004.3,846004.3,21156,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811963,1512580.00
01/19/2017 02:45,2,0.000,ALERT,212.61,301.17,59.965,1484811904,"201051344000867","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,603653.8,603653.8,21422,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811965,1512581.00
01/19/2017 02:45,2,0.000,ALERT,211.93,300.57,59.970,1484811904,"201051344001093","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,606565.9,606565.9,21359,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811967,1512582.00
01/19/2017 02:45,2,0.000,ALERT,211.93,301.77,59.922,1484811904,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,622658.9,622658.9,21011,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811969,1512583.00
01/19/2017 02:45,2,0.000,ALERT,212.38,300.87,59.922,1484811904,"201051344000648","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,612227.1,612227.1,20995,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811970,1512584.00
01/19/2017 02:45,2,0.000,ALERT,212.38,302.37,59.954,1484811904,"201051344000569","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,622929.6,622929.6,21021,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811972,1512585.00
01/19/2017 02:45,2,0.000,ALERT,212.38,302.07,59.959,1484811904,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,615757.6,615757.6,21146,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484811974,1512586.00
01/19/2017 02:45,2,0.000,ALERT,212.38,301.77,59.954,1484811904,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,604316.0,604316.0,21338,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811976,1512587.00
01/19/2017 02:45,2,0.000,ALERT,212.61,302.07,59.959,1484811904,"201051344000576","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,614895.1,614895.1,21045,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811978,1512588.00
01/19/2017 02:45,2,0.000,ALERT,211.70,299.07,59.954,1484811904,"274151322000087","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,818036.5,818036.5,21353,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484811980,1512589.00
01/19/2017 03:00,2,0.000,ALERT,212.61,302.07,59.986,1484812803,"201051344000645","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,614209.4,614209.4,21020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812805,1512590.00
01/19/2017 03:00,2,0.000,ALERT,211.93,300.57,59.986,1484812803,"274151322000085","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,844667.0,844667.0,21164,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484812807,1512591.00
01/19/2017 03:00,2,0.000,ALERT,212.83,301.77,60.002,1484812803,"201051344000633","219011344069620",0.00,0.00,0,296.96,303.28,0.0,0.0,0.000,603456.9,603456.9,21396,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484812808,1512592.00
01/19/2017 03:00,2,0.000,ALERT,212.38,301.77,59.991,1484812803,"201051344000469","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,606270.6,606270.6,21372,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812810,1512593.00
01/19/2017 03:00,2,0.000,ALERT,211.70,300.57,59.996,1484812803,"201051344000646","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,602262.6,602262.6,21356,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812812,1512594.00
01/19/2017 03:00,2,0.000,ALERT,211.48,300.57,59.981,1484812803,"274151322000052","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,872843.4,872843.4,20924,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812814,1512595.00
01/19/2017 03:00,2,0.000,ALERT,211.93,300.87,60.023,1484812803,"201051344000585","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,612807.9,612807.9,21417,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812816,1512596.00
01/19/2017 03:00,2,0.000,ALERT,211.70,301.17,59.986,1484812803,"201051344001230","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,605608.2,605608.2,21277,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812817,1512597.00
01/19/2017 03:00,2,0.000,ALERT,212.38,301.77,59.986,1484812803,"201051344000582","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,597542.4,597542.4,21390,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484812819,1512598.00
01/19/2017 03:00,2,0.000,ALERT,211.25,300.27,59.986,1484812803,"201051344000955","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,612729.8,612729.8,21348,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812821,1512599.00
01/19/2017 03:00,2,0.000,ALERT,211.70,299.97,59.981,1484812803,"274151322000094","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,718933.8,718933.8,21642,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812823,1512600.00
01/19/2017 03:00,2,0.000,ALERT,212.16,302.07,59.996,1484812803,"201051344000579","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,621696.9,621696.9,21293,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484812824,1512601.00
01/19/2017 03:00,2,0.000,ALERT,211.48,300.87,59.986,1484812803,"201051344000890","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,609698.4,609698.4,21418,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484812826,1512602.00
01/19/2017 03:00,2,0.000,ALERT,211.93,300.57,59.959,1484812803,"201051344000438","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,610760.9,610760.9,21429,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812828,1512603.00
01/19/2017 03:00,2,0.000,ALERT,211.93,300.27,59.975,1484812803,"201051344000417","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,594893.2,594893.2,21543,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812830,1512604.00
01/19/2017 03:00,2,0.000,ALERT,211.70,301.17,59.970,1484812803,"274151322000083","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,864469.7,864469.7,20960,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812832,1512605.00
01/19/2017 03:00,2,0.000,ALERT,212.38,300.27,59.975,1484812803,"274151322000076","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,921699.6,921699.6,21072,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484812833,1512606.00
01/19/2017 03:00,2,0.000,ALERT,212.16,302.37,59.981,1484812803,"201051344000868","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,604792.4,604792.4,21385,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812835,1512607.00
01/19/2017 03:00,2,0.000,ALERT,211.70,301.17,59.949,1484812803,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,912686.9,912686.9,21137,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812837,1512608.00
01/19/2017 03:00,2,0.000,ALERT,211.93,301.47,59.981,1484812803,"201051344000988","219011344069620",0.00,0.50,0,296.06,303.58,0.0,0.0,0.000,567391.4,567391.4,21417,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812839,1512609.00
01/19/2017 03:00,2,0.000,ALERT,211.48,299.67,59.975,1484812803,"201051344001025","219011344069620",0.00,-0.50,0,296.66,302.68,0.0,0.0,0.000,610973.9,610973.9,21448,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812841,1512610.00
01/19/2017 03:00,2,0.000,ALERT,211.93,301.77,59.975,1484812803,"201051344000458","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,614826.4,614826.4,21160,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484812843,1512611.00
01/19/2017 03:00,2,0.000,ALERT,212.61,301.47,59.986,1484812803,"201051344000853","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,613488.3,613488.3,21092,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484812844,1512612.00
01/19/2017 03:00,2,0.000,ALERT,211.93,300.57,60.023,1484812803,"201051344000685","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,610072.9,610072.9,21347,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484812846,1512613.00
01/19/2017 03:00,2,0.000,ALERT,211.93,299.97,59.981,1484812803,"201051344000917","219011344069620",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,607061.8,607061.8,21360,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812848,1512614.00
01/19/2017 03:00,2,0.000,ALERT,212.16,300.87,59.986,1484812803,"201051344001145","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,613038.7,613038.7,21222,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812850,1512615.00
01/19/2017 03:00,2,0.000,ALERT,211.70,299.97,59.981,1484812803,"201051344000651","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,605602.1,605602.1,21392,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812852,1512616.00
01/19/2017 03:00,2,0.000,ALERT,211.48,300.27,59.986,1484812803,"274151322000088","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,829806.0,829806.0,21078,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812853,1512617.00
01/19/2017 03:00,2,0.000,ALERT,212.38,299.67,60.018,1484812803,"274151322000068","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,719958.0,719958.0,21540,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812855,1512618.00
01/19/2017 03:00,2,0.000,ALERT,211.48,300.57,59.981,1484812803,"201051344001135","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,601225.9,601225.9,21441,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484812857,1512619.00
01/19/2017 03:00,2,0.000,ALERT,211.93,302.37,59.986,1484812803,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,617237.3,617237.3,21331,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812859,1512620.00
01/19/2017 03:00,2,0.000,ALERT,211.93,300.57,59.986,1484812803,"201051344001203","219011344069620",0.00,-0.50,0,297.26,303.88,0.0,0.0,0.000,609577.8,609577.8,21442,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484812861,1512621.00
01/19/2017 03:00,2,0.000,ALERT,211.48,300.57,59.959,1484812803,"274151322000054","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,846004.3,846004.3,21158,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812862,1512622.00
01/19/2017 03:00,2,0.000,ALERT,212.61,301.47,59.996,1484812803,"201051344000867","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,603653.8,603653.8,21424,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812864,1512623.00
01/19/2017 03:00,2,0.000,ALERT,211.93,300.87,59.975,1484812803,"201051344001093","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,606565.9,606565.9,21361,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812866,1512624.00
01/19/2017 03:00,2,0.000,ALERT,211.93,301.77,59.991,1484812803,"201051344000900","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,622658.9,622658.9,21013,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484812868,1512625.00
01/19/2017 03:00,2,0.000,ALERT,212.38,301.17,59.991,1484812803,"201051344000648","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,612227.1,612227.1,20997,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484812869,1512626.00
01/19/2017 03:00,2,0.000,ALERT,212.16,302.07,59.996,1484812803,"201051344000569","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,622929.6,622929.6,21023,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484812871,1512627.00
01/19/2017 03:00,2,0.000,ALERT,212.16,301.77,59.991,1484812803,"201051344000983","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,615757.6,615757.6,21148,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812873,1512628.00
01/19/2017 03:00,2,0.000,ALERT,212.38,301.47,60.002,1484812803,"201051344001158","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,604316.0,604316.0,21340,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812875,1512629.00
01/19/2017 03:00,2,0.000,ALERT,212.61,302.07,59.991,1484812803,"201051344000576","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,614895.1,614895.1,21047,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812877,1512630.00
01/19/2017 03:00,2,0.000,ALERT,211.70,299.07,60.002,1484812803,"274151322000087","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,818036.5,818036.5,21355,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484812879,1512631.00
01/19/2017 03:15,2,0.000,ALERT,212.61,301.47,59.981,1484813704,"201051344000645","219011344069620",0.00,0.50,0,287.95,303.58,0.0,0.0,0.000,614209.4,614209.4,21022,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813706,1512632.00
01/19/2017 03:15,2,0.000,ALERT,211.70,299.97,59.965,1484813704,"274151322000085","219011344069620",0.00,0.00,0,286.74,303.28,0.0,0.0,0.000,844667.0,844667.0,21166,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813707,1512633.00
01/19/2017 03:15,2,0.000,ALERT,212.83,301.17,59.991,1484813704,"201051344000633","219011344069620",0.00,-0.50,0,286.74,303.28,0.0,0.0,0.000,603456.9,603456.9,21398,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484813709,1512634.00
01/19/2017 03:15,2,0.000,ALERT,212.38,301.77,60.007,1484813704,"201051344000469","219011344069620",0.00,-0.50,0,287.35,303.28,0.0,0.0,0.000,606270.6,606270.6,21374,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484813711,1512635.00
01/19/2017 03:15,2,0.000,ALERT,211.93,300.87,59.996,1484813704,"201051344000646","219011344069620",0.00,-0.50,0,286.44,302.37,0.0,0.0,0.000,602262.6,602262.6,21358,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813713,1512636.00
01/19/2017 03:15,2,0.000,ALERT,211.48,300.57,59.981,1484813704,"274151322000052","219011344069620",0.00,0.00,0,286.74,303.58,0.0,0.0,0.000,872843.4,872843.4,20926,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813715,1512637.00
01/19/2017 03:15,2,0.000,ALERT,212.38,301.17,59.986,1484813704,"201051344000585","219011344069620",0.00,0.00,0,286.74,302.37,0.0,0.0,0.000,612807.9,612807.9,21419,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484813716,1512638.00
01/19/2017 03:15,2,0.000,ALERT,211.93,301.17,59.986,1484813704,"201051344001230","219011344069620",0.00,-0.50,0,287.35,302.68,0.0,0.0,0.000,605608.2,605608.2,21279,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484813718,1512639.00
01/19/2017 03:15,2,0.000,ALERT,212.38,301.47,60.023,1484813704,"201051344000582","219011344069620",0.00,-1.00,0,287.95,302.98,0.0,0.0,0.000,597542.4,597542.4,21392,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484813720,1512640.00
01/19/2017 03:15,2,0.000,ALERT,211.70,300.87,59.991,1484813704,"201051344000955","219011344069620",0.00,0.00,0,287.05,302.07,0.0,0.0,0.000,612729.8,612729.8,21350,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813722,1512641.00
01/19/2017 03:15,2,0.000,ALERT,211.70,299.07,59.981,1484813704,"274151322000094","219011344069620",0.00,-1.00,0,286.14,302.68,0.0,0.0,0.000,718933.8,718933.8,21644,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813723,1512642.00
01/19/2017 03:15,2,0.000,ALERT,212.38,302.07,59.996,1484813704,"201051344000579","219011344069620",0.00,0.50,0,288.85,304.18,0.0,0.0,0.000,621696.9,621696.9,21295,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813725,1512643.00
01/19/2017 03:15,2,0.000,ALERT,211.93,301.47,59.991,1484813704,"201051344000890","219011344069620",0.00,0.50,0,287.95,303.58,0.0,0.0,0.000,609698.4,609698.4,21420,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813727,1512644.00
01/19/2017 03:15,2,0.000,ALERT,212.16,300.87,60.002,1484813704,"201051344000438","219011344069620",0.00,-0.50,0,287.35,302.68,0.0,0.0,0.000,610760.9,610760.9,21431,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813729,1512645.00
01/19/2017 03:15,2,0.000,ALERT,212.16,300.27,59.991,1484813704,"201051344000417","219011344069620",0.00,0.00,0,286.74,301.77,0.0,0.0,0.000,594893.2,594893.2,21545,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813731,1512646.00
01/19/2017 03:15,2,0.000,ALERT,211.70,299.97,60.002,1484813704,"274151322000083","219011344069620",0.00,0.00,0,287.35,303.28,0.0,0.0,0.000,864469.7,864469.7,20962,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484813733,1512647.00
01/19/2017 03:15,2,0.000,ALERT,212.38,300.27,59.986,1484813704,"274151322000076","219011344069620",0.00,0.50,0,286.74,303.58,0.0,0.0,0.000,921699.6,921699.6,21074,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813735,1512648.00
01/19/2017 03:15,2,0.000,ALERT,212.16,302.07,59.991,1484813704,"201051344000868","219011344069620",0.00,0.00,0,288.85,304.18,0.0,0.0,0.000,604792.4,604792.4,21387,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484813736,1512649.00
01/19/2017 03:15,2,0.000,ALERT,211.70,300.87,59.970,1484813704,"274151322000095","219011344069620",0.00,-1.00,0,287.65,303.88,0.0,0.0,0.000,912686.9,912686.9,21139,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484813738,1512650.00
01/19/2017 03:15,2,0.000,ALERT,212.16,301.17,59.975,1484813704,"201051344000988","219011344069620",0.00,0.50,0,285.84,303.28,0.0,0.0,0.000,567391.4,567391.4,21419,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813740,1512651.00
01/19/2017 03:15,2,0.000,ALERT,211.93,299.97,59.986,1484813704,"201051344001025","219011344069620",0.00,-1.00,0,286.44,302.68,0.0,0.0,0.000,610973.9,610973.9,21450,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484813742,1512652.00
01/19/2017 03:15,2,0.000,ALERT,212.16,301.17,59.991,1484813704,"201051344000458","219011344069620",0.00,1.50,0,288.25,304.18,0.0,0.0,0.000,614826.4,614826.4,21162,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813744,1512653.00
01/19/2017 03:15,2,0.000,ALERT,212.61,301.17,59.981,1484813704,"201051344000853","219011344069620",0.00,0.00,0,288.25,303.58,0.0,0.0,0.000,613488.3,613488.3,21094,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813746,1512654.00
01/19/2017 03:15,2,0.000,ALERT,212.38,300.87,59.986,1484813704,"201051344000685","219011344069620",0.00,0.00,0,287.05,302.37,0.0,0.0,0.000,610072.9,610072.9,21349,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484813747,1512655.00
01/19/2017 03:15,2,0.000,ALERT,212.16,300.27,59.959,1484813704,"201051344000917","219011344069620",0.00,1.00,0,285.84,301.77,0.0,0.0,0.000,607061.8,607061.8,21362,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813749,1512656.00
01/19/2017 03:15,2,0.000,ALERT,212.38,300.87,59.986,1484813704,"201051344001145","219011344069620",0.00,-0.50,0,287.65,302.98,0.0,0.0,0.000,613038.7,613038.7,21224,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813751,1512657.00
01/19/2017 03:15,2,0.000,ALERT,212.16,299.97,59.981,1484813704,"201051344000651","219011344069620",0.00,-1.50,0,286.74,301.77,0.0,0.0,0.000,605602.1,605602.1,21394,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813753,1512658.00
01/19/2017 03:15,2,0.000,ALERT,211.25,299.67,59.981,1484813704,"274151322000088","219011344069620",0.00,1.00,0,286.44,302.68,0.0,0.0,0.000,829806.0,829806.0,21080,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813754,1512659.00
01/19/2017 03:15,2,0.000,ALERT,212.61,299.07,59.986,1484813704,"274151322000068","219011344069620",0.00,1.50,0,286.14,302.07,0.0,0.0,0.000,719958.0,719958.0,21542,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484813756,1512660.00
01/19/2017 03:15,2,0.000,ALERT,211.93,301.17,59.986,1484813704,"201051344001135","219011344069620",0.00,-0.50,0,287.35,302.68,0.0,0.0,0.000,601225.9,601225.9,21443,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484813758,1512661.00
01/19/2017 03:15,2,0.000,ALERT,211.93,302.07,59.986,1484813704,"201051344000594","219011344069620",0.00,0.00,0,287.95,303.58,0.0,0.0,0.000,617237.3,617237.3,21333,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813760,1512662.00
01/19/2017 03:15,2,0.000,ALERT,212.16,300.57,59.944,1484813704,"201051344001203","219011344069620",0.00,-0.50,0,287.05,303.88,0.0,0.0,0.000,609577.8,609577.8,21444,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813762,1512663.00
01/19/2017 03:15,2,0.000,ALERT,211.70,299.97,59.975,1484813704,"274151322000054","219011344069620",0.00,1.00,0,287.05,303.28,0.0,0.0,0.000,846004.3,846004.3,21160,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813763,1512664.00
01/19/2017 03:15,2,0.000,ALERT,212.38,300.57,59.975,1484813704,"201051344000867","219011344069620",0.00,1.00,0,287.65,303.88,0.0,0.0,0.000,603653.8,603653.8,21426,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484813765,1512665.00
