ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 03:15,2,0.000,ALERT,211.93,300.57,59.991,1484813704,"201051344001093","219011344069620",0.00,1.00,0,287.05,302.07,0.0,0.0,0.000,606565.9,606565.9,21363,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813767,1512666.00
01/19/2017 03:15,2,0.000,ALERT,212.16,301.47,59.991,1484813704,"201051344000900","219011344069620",0.00,-0.50,0,287.95,303.58,0.0,0.0,0.000,622658.9,622658.9,21015,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813769,1512667.00
01/19/2017 03:15,2,0.000,ALERT,212.38,300.57,59.981,1484813704,"201051344000648","219011344069620",0.00,-1.00,0,287.35,303.58,0.0,0.0,0.000,612227.1,612227.1,20999,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813771,1512668.00
01/19/2017 03:15,2,0.000,ALERT,212.38,302.07,59.959,1484813704,"201051344000569","219011344069620",0.00,0.00,0,288.85,304.48,0.0,0.0,0.000,622929.6,622929.6,21025,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813773,1512669.00
01/19/2017 03:15,2,0.000,ALERT,212.16,301.47,59.928,1484813704,"201051344000983","219011344069620",0.00,0.00,0,288.25,303.88,0.0,0.0,0.000,615757.6,615757.6,21150,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484813774,1512670.00
01/19/2017 03:15,2,0.000,ALERT,212.38,301.17,59.933,1484813704,"201051344001158","219011344069620",0.00,-0.50,0,287.65,302.98,0.0,0.0,0.000,604316.0,604316.0,21342,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813776,1512671.00
01/19/2017 03:15,2,0.000,ALERT,212.83,301.77,59.975,1484813704,"201051344000576","219011344069620",0.00,0.00,0,288.55,303.88,0.0,0.0,0.000,614895.1,614895.1,21049,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813778,1512672.00
01/19/2017 03:15,2,0.000,ALERT,211.93,298.77,59.975,1484813704,"274151322000087","219011344069620",0.00,1.00,0,285.84,302.07,0.0,0.0,0.000,818036.5,818036.5,21357,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484813780,1512673.00
01/19/2017 03:30,2,0.000,ALERT,212.38,301.17,59.954,1484814603,"201051344000645","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,614209.4,614209.4,21024,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814606,1512674.00
01/19/2017 03:30,2,0.000,ALERT,211.70,299.67,59.959,1484814603,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,844667.0,844667.0,21168,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814607,1512675.00
01/19/2017 03:30,2,0.000,ALERT,212.61,300.87,59.959,1484814603,"201051344000633","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,603456.9,603456.9,21400,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814609,1512676.00
01/19/2017 03:30,2,0.000,ALERT,211.93,301.17,59.959,1484814603,"201051344000469","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,606270.6,606270.6,21376,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814611,1512677.00
01/19/2017 03:30,2,0.000,ALERT,211.70,300.57,59.949,1484814603,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,602262.6,602262.6,21360,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814613,1512678.00
01/19/2017 03:30,2,0.000,ALERT,211.25,299.67,59.959,1484814603,"274151322000052","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,872843.4,872843.4,20928,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814615,1512679.00
01/19/2017 03:30,2,0.000,ALERT,211.93,300.87,59.959,1484814603,"201051344000585","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,612807.9,612807.9,21421,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814616,1512680.00
01/19/2017 03:30,2,0.000,ALERT,211.93,300.87,59.970,1484814603,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,605608.2,605608.2,21281,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814618,1512681.00
01/19/2017 03:30,2,0.000,ALERT,212.38,301.47,59.928,1484814603,"201051344000582","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,597542.4,597542.4,21394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814620,1512682.00
01/19/2017 03:30,2,0.000,ALERT,211.48,300.57,59.944,1484814603,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,612729.8,612729.8,21352,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814622,1512683.00
01/19/2017 03:30,2,0.000,ALERT,211.70,299.67,59.965,1484814603,"274151322000094","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,718933.8,718933.8,21646,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814624,1512684.00
01/19/2017 03:30,2,0.000,ALERT,211.93,301.77,59.965,1484814603,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,621696.9,621696.9,21297,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814625,1512685.00
01/19/2017 03:30,2,0.000,ALERT,211.93,301.17,59.975,1484814603,"201051344000890","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,609698.4,609698.4,21422,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814627,1512686.00
01/19/2017 03:30,2,0.000,ALERT,212.16,300.87,59.949,1484814603,"201051344000438","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,610760.9,610760.9,21433,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484814629,1512687.00
01/19/2017 03:30,2,0.000,ALERT,212.16,299.97,59.949,1484814603,"201051344000417","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,594893.2,594893.2,21547,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484814631,1512688.00
01/19/2017 03:30,2,0.000,ALERT,211.70,300.27,59.959,1484814603,"274151322000083","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,864469.7,864469.7,20964,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814633,1512689.00
01/19/2017 03:30,2,0.000,ALERT,212.16,299.97,59.933,1484814603,"274151322000076","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,921699.6,921699.6,21076,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814634,1512690.00
01/19/2017 03:30,2,0.000,ALERT,212.16,302.37,59.959,1484814603,"201051344000868","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,604792.4,604792.4,21389,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814636,1512691.00
01/19/2017 03:30,2,0.000,ALERT,211.70,301.17,59.959,1484814603,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,912686.9,912686.9,21141,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814638,1512692.00
01/19/2017 03:30,2,0.000,ALERT,211.93,301.17,59.959,1484814603,"201051344000988","219011344069620",0.00,0.50,0,296.96,303.28,0.0,0.0,0.000,567391.4,567391.4,21421,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814640,1512693.00
01/19/2017 03:30,2,0.000,ALERT,211.93,299.97,59.959,1484814603,"201051344001025","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,610973.9,610973.9,21452,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814642,1512694.00
01/19/2017 03:30,2,0.000,ALERT,211.93,301.47,59.975,1484814603,"201051344000458","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,614826.4,614826.4,21164,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814644,1512695.00
01/19/2017 03:30,2,0.000,ALERT,212.61,301.47,59.959,1484814603,"201051344000853","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,613488.3,613488.3,21096,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814645,1512696.00
01/19/2017 03:30,2,0.000,ALERT,212.38,300.87,59.965,1484814603,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,610072.9,610072.9,21351,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814647,1512697.00
01/19/2017 03:30,2,0.000,ALERT,212.16,300.27,59.970,1484814603,"201051344000917","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,607061.8,607061.8,21364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814649,1512698.00
01/19/2017 03:30,2,0.000,ALERT,212.16,300.87,59.938,1484814603,"201051344001145","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,613038.7,613038.7,21226,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814651,1512699.00
01/19/2017 03:30,2,0.000,ALERT,211.93,299.97,59.965,1484814603,"201051344000651","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,605602.1,605602.1,21396,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814653,1512700.00
01/19/2017 03:30,2,0.000,ALERT,211.03,299.97,59.954,1484814603,"274151322000088","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,829806.0,829806.0,21082,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814654,1512701.00
01/19/2017 03:30,2,0.000,ALERT,212.16,299.37,59.938,1484814603,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,719958.0,719958.0,21544,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814656,1512702.00
01/19/2017 03:30,2,0.000,ALERT,211.48,300.57,59.954,1484814603,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,601225.9,601225.9,21445,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814658,1512703.00
01/19/2017 03:30,2,0.000,ALERT,211.70,302.07,59.965,1484814603,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,617237.3,617237.3,21335,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814660,1512704.00
01/19/2017 03:30,2,0.000,ALERT,211.93,300.27,59.959,1484814603,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,609577.8,609577.8,21446,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814661,1512705.00
01/19/2017 03:30,2,0.000,ALERT,211.48,300.27,59.959,1484814603,"274151322000054","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,846004.3,846004.3,21162,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814663,1512706.00
01/19/2017 03:30,2,0.000,ALERT,212.38,301.17,59.954,1484814603,"201051344000867","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,603653.8,603653.8,21428,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814665,1512707.00
01/19/2017 03:30,2,0.000,ALERT,211.93,300.57,59.954,1484814603,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,606565.9,606565.9,21365,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814667,1512708.00
01/19/2017 03:30,2,0.000,ALERT,211.70,301.47,59.954,1484814603,"201051344000900","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,622658.9,622658.9,21017,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814669,1512709.00
01/19/2017 03:30,2,0.000,ALERT,212.16,300.57,59.965,1484814603,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,612227.1,612227.1,21001,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814670,1512710.00
01/19/2017 03:30,2,0.000,ALERT,211.93,301.77,59.954,1484814603,"201051344000569","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,622929.6,622929.6,21027,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814672,1512711.00
01/19/2017 03:30,2,0.000,ALERT,211.93,301.17,59.949,1484814603,"201051344000983","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,615757.6,615757.6,21152,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814674,1512712.00
01/19/2017 03:30,2,0.000,ALERT,212.16,301.17,59.959,1484814603,"201051344001158","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,604316.0,604316.0,21344,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814676,1512713.00
01/19/2017 03:30,2,0.000,ALERT,212.38,301.47,59.959,1484814603,"201051344000576","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,614895.1,614895.1,21051,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814678,1512714.00
01/19/2017 03:30,2,0.000,ALERT,211.70,299.97,59.954,1484814603,"274151322000087","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,818036.5,818036.5,21359,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484814680,1512715.00
01/19/2017 03:45,2,0.000,ALERT,212.61,301.17,59.986,1484815503,"201051344000645","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,614209.4,614209.4,21026,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815505,1512716.00
01/19/2017 03:45,2,0.000,ALERT,211.70,299.67,59.970,1484815503,"274151322000085","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,844667.0,844667.0,21170,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484815507,1512717.00
01/19/2017 03:45,2,0.000,ALERT,212.83,301.17,59.986,1484815503,"201051344000633","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,603456.9,603456.9,21402,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815509,1512718.00
01/19/2017 03:45,2,0.000,ALERT,212.16,301.17,59.986,1484815503,"201051344000469","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,606270.6,606270.6,21378,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815511,1512719.00
01/19/2017 03:45,2,0.000,ALERT,211.48,300.27,59.981,1484815503,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,602262.6,602262.6,21362,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484815513,1512720.00
01/19/2017 03:45,2,0.000,ALERT,211.25,301.17,59.959,1484815503,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,872843.4,872843.4,20930,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815514,1512721.00
01/19/2017 03:45,2,0.000,ALERT,211.93,300.57,59.981,1484815503,"201051344000585","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,612807.9,612807.9,21423,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815516,1512722.00
01/19/2017 03:45,2,0.000,ALERT,211.70,300.57,59.970,1484815503,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,605608.2,605608.2,21283,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815518,1512723.00
01/19/2017 03:45,2,0.000,ALERT,212.38,301.47,59.959,1484815503,"201051344000582","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,597542.4,597542.4,21396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815520,1512724.00
01/19/2017 03:45,2,0.000,ALERT,211.48,300.27,59.965,1484815503,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,612729.8,612729.8,21354,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815522,1512725.00
01/19/2017 03:45,2,0.000,ALERT,211.48,299.67,59.933,1484815503,"274151322000094","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,718933.8,718933.8,21648,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815523,1512726.00
01/19/2017 03:45,2,0.000,ALERT,212.16,302.07,59.981,1484815503,"201051344000579","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,621696.9,621696.9,21299,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815525,1512727.00
01/19/2017 03:45,2,0.000,ALERT,211.70,300.57,59.933,1484815503,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,609698.4,609698.4,21424,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815527,1512728.00
01/19/2017 03:45,2,0.000,ALERT,211.93,299.97,59.975,1484815503,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,610760.9,610760.9,21435,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815529,1512729.00
01/19/2017 03:45,2,0.000,ALERT,211.93,299.97,59.928,1484815503,"201051344000417","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,594893.2,594893.2,21549,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815530,1512730.00
01/19/2017 03:45,2,0.000,ALERT,211.48,300.57,59.959,1484815503,"274151322000083","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,864469.7,864469.7,20966,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815532,1512731.00
01/19/2017 03:45,2,0.000,ALERT,212.16,300.27,59.970,1484815503,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,921699.6,921699.6,21078,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815534,1512732.00
01/19/2017 03:45,2,0.000,ALERT,212.16,302.07,59.970,1484815503,"201051344000868","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,604792.4,604792.4,21391,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815536,1512733.00
01/19/2017 03:45,2,0.000,ALERT,211.70,301.17,59.949,1484815503,"274151322000095","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,912686.9,912686.9,21143,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484815538,1512734.00
01/19/2017 03:45,2,0.000,ALERT,212.16,301.47,59.954,1484815503,"201051344000988","219011344069620",0.00,0.00,0,296.96,302.98,0.0,0.0,0.000,567391.4,567391.4,21423,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815540,1512735.00
01/19/2017 03:45,2,0.000,ALERT,211.48,299.37,59.970,1484815503,"201051344001025","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,610973.9,610973.9,21454,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815541,1512736.00
01/19/2017 03:45,2,0.000,ALERT,212.16,301.47,59.965,1484815503,"201051344000458","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,614826.4,614826.4,21166,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815543,1512737.00
01/19/2017 03:45,2,0.000,ALERT,212.83,301.47,59.965,1484815503,"201051344000853","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,613488.3,613488.3,21098,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815545,1512738.00
01/19/2017 03:45,2,0.000,ALERT,212.16,300.27,59.965,1484815503,"201051344000685","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,610072.9,610072.9,21353,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815547,1512739.00
01/19/2017 03:45,2,0.000,ALERT,211.93,299.67,59.986,1484815503,"201051344000917","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,607061.8,607061.8,21366,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815549,1512740.00
01/19/2017 03:45,2,0.000,ALERT,211.93,300.57,60.002,1484815503,"201051344001145","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,613038.7,613038.7,21228,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815550,1512741.00
01/19/2017 03:45,2,0.000,ALERT,211.93,299.67,59.949,1484815503,"201051344000651","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,605602.1,605602.1,21398,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815552,1512742.00
01/19/2017 03:45,2,0.000,ALERT,211.48,299.67,59.949,1484815503,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,829806.0,829806.0,21084,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815554,1512743.00
01/19/2017 03:45,2,0.000,ALERT,212.61,299.67,59.959,1484815503,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,719958.0,719958.0,21546,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815556,1512744.00
01/19/2017 03:45,2,0.000,ALERT,211.48,300.27,59.965,1484815503,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,601225.9,601225.9,21447,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484815557,1512745.00
01/19/2017 03:45,2,0.000,ALERT,211.93,302.07,59.954,1484815503,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,617237.3,617237.3,21337,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815559,1512746.00
01/19/2017 03:45,2,0.000,ALERT,211.93,299.97,59.944,1484815503,"201051344001203","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,609577.8,609577.8,21448,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815561,1512747.00
01/19/2017 03:45,2,0.000,ALERT,211.48,300.27,59.938,1484815503,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,846004.3,846004.3,21164,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815563,1512748.00
01/19/2017 03:45,2,0.000,ALERT,212.38,301.17,59.954,1484815503,"201051344000867","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,603653.8,603653.8,21430,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484815565,1512749.00
01/19/2017 03:45,2,0.000,ALERT,211.70,299.97,59.954,1484815503,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,606565.9,606565.9,21367,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815566,1512750.00
01/19/2017 03:45,2,0.000,ALERT,212.16,301.47,59.922,1484815503,"201051344000900","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,622658.9,622658.9,21019,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815568,1512751.00
01/19/2017 03:45,2,0.000,ALERT,212.38,300.57,59.949,1484815503,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,612227.1,612227.1,21003,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815570,1512752.00
01/19/2017 03:45,2,0.000,ALERT,212.38,302.07,59.981,1484815503,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,622929.6,622929.6,21029,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484815572,1512753.00
01/19/2017 03:45,2,0.000,ALERT,212.16,301.47,59.954,1484815503,"201051344000983","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,615757.6,615757.6,21154,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815574,1512754.00
01/19/2017 03:45,2,0.000,ALERT,212.38,301.17,59.944,1484815503,"201051344001158","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,604316.0,604316.0,21346,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815576,1512755.00
01/19/2017 03:45,2,0.000,ALERT,212.83,302.07,59.959,1484815503,"201051344000576","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,614895.1,614895.1,21053,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815578,1512756.00
01/19/2017 03:45,2,0.000,ALERT,211.93,299.37,59.954,1484815503,"274151322000087","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,818036.5,818036.5,21361,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484815580,1512757.00
01/19/2017 04:00,2,0.000,ALERT,212.61,301.17,59.991,1484816403,"201051344000645","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,614209.4,614209.4,21028,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816405,1512758.00
01/19/2017 04:00,2,0.000,ALERT,211.70,299.67,59.986,1484816403,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,844667.0,844667.0,21172,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816407,1512759.00
01/19/2017 04:00,2,0.000,ALERT,212.83,301.17,59.991,1484816403,"201051344000633","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,603456.9,603456.9,21404,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816409,1512760.00
01/19/2017 04:00,2,0.000,ALERT,212.16,301.17,59.981,1484816403,"201051344000469","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,606270.6,606270.6,21380,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816411,1512761.00
01/19/2017 04:00,2,0.000,ALERT,211.70,299.97,59.991,1484816403,"201051344000646","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,602262.6,602262.6,21364,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816413,1512762.00
01/19/2017 04:00,2,0.000,ALERT,211.48,300.57,59.970,1484816403,"274151322000052","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,872843.4,872843.4,20932,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816414,1512763.00
01/19/2017 04:00,2,0.000,ALERT,212.16,300.57,59.959,1484816403,"201051344000585","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,612807.9,612807.9,21425,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816416,1512764.00
01/19/2017 04:00,2,0.000,ALERT,211.93,300.57,59.996,1484816403,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,605608.2,605608.2,21285,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816418,1512765.00
01/19/2017 04:00,2,0.000,ALERT,212.38,300.87,59.986,1484816403,"201051344000582","219011344069620",0.00,-1.00,0,299.67,302.68,0.0,0.0,0.000,597542.4,597542.4,21398,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816420,1512766.00
01/19/2017 04:00,2,0.000,ALERT,211.48,299.97,59.986,1484816403,"201051344000955","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,612729.8,612729.8,21356,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816421,1512767.00
01/19/2017 04:00,2,0.000,ALERT,211.48,298.77,59.949,1484816403,"274151322000094","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,718933.8,718933.8,21650,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816423,1512768.00
01/19/2017 04:00,2,0.000,ALERT,211.93,301.77,59.981,1484816403,"201051344000579","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,621696.9,621696.9,21301,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816425,1512769.00
01/19/2017 04:00,2,0.000,ALERT,211.70,300.57,60.007,1484816403,"201051344000890","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,609698.4,609698.4,21426,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816427,1512770.00
01/19/2017 04:00,2,0.000,ALERT,211.93,299.97,59.981,1484816403,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,610760.9,610760.9,21437,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816429,1512771.00
01/19/2017 04:00,2,0.000,ALERT,211.93,299.07,59.981,1484816403,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,594893.2,594893.2,21551,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816431,1512772.00
01/19/2017 04:00,2,0.000,ALERT,211.70,300.27,59.975,1484816403,"274151322000083","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,864469.7,864469.7,20968,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816433,1512773.00
01/19/2017 04:00,2,0.000,ALERT,212.38,299.67,59.959,1484816403,"274151322000076","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,921699.6,921699.6,21080,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816435,1512774.00
01/19/2017 04:00,2,0.000,ALERT,211.93,301.77,59.970,1484816403,"201051344000868","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,604792.4,604792.4,21393,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484816437,1512775.00
01/19/2017 04:00,2,0.000,ALERT,211.70,300.27,59.965,1484816403,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,912686.9,912686.9,21145,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816439,1512776.00
01/19/2017 04:00,2,0.000,ALERT,211.93,300.87,59.959,1484816403,"201051344000988","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,567391.4,567391.4,21425,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816440,1512777.00
01/19/2017 04:00,2,0.000,ALERT,211.70,299.07,59.986,1484816403,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,610973.9,610973.9,21456,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816442,1512778.00
01/19/2017 04:00,2,0.000,ALERT,211.93,301.47,59.965,1484816403,"201051344000458","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,614826.4,614826.4,21168,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484816444,1512779.00
01/19/2017 04:00,2,0.000,ALERT,212.61,301.17,59.975,1484816403,"201051344000853","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,613488.3,613488.3,21100,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816446,1512780.00
01/19/2017 04:00,2,0.000,ALERT,211.93,299.97,59.975,1484816403,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,610072.9,610072.9,21355,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816447,1512781.00
01/19/2017 04:00,2,0.000,ALERT,212.16,299.67,60.002,1484816403,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,607061.8,607061.8,21368,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816449,1512782.00
01/19/2017 04:00,2,0.000,ALERT,212.38,300.57,59.975,1484816403,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,613038.7,613038.7,21230,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484816451,1512783.00
01/19/2017 04:00,2,0.000,ALERT,211.93,299.37,59.975,1484816403,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,605602.1,605602.1,21400,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484816453,1512784.00
01/19/2017 04:00,2,0.000,ALERT,211.25,299.37,59.954,1484816403,"274151322000088","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,829806.0,829806.0,21086,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816455,1512785.00
01/19/2017 04:00,2,0.000,ALERT,212.38,298.47,59.970,1484816403,"274151322000068","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,719958.0,719958.0,21548,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816456,1512786.00
01/19/2017 04:00,2,0.000,ALERT,211.48,299.67,59.975,1484816403,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,601225.9,601225.9,21449,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816458,1512787.00
01/19/2017 04:00,2,0.000,ALERT,211.70,301.77,59.975,1484816403,"201051344000594","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,617237.3,617237.3,21339,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484816460,1512788.00
01/19/2017 04:00,2,0.000,ALERT,211.93,299.67,59.970,1484816403,"201051344001203","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,609577.8,609577.8,21450,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816462,1512789.00
01/19/2017 04:00,2,0.000,ALERT,211.48,299.37,59.970,1484816403,"274151322000054","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,846004.3,846004.3,21166,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484816464,1512790.00
01/19/2017 04:00,2,0.000,ALERT,212.16,300.57,59.975,1484816403,"201051344000867","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,603653.8,603653.8,21432,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484816465,1512791.00
01/19/2017 04:00,2,0.000,ALERT,211.93,300.27,59.922,1484816403,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,606565.9,606565.9,21369,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484816467,1512792.00
01/19/2017 04:00,2,0.000,ALERT,211.70,301.17,59.959,1484816403,"201051344000900","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,622658.9,622658.9,21021,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484816469,1512793.00
01/19/2017 04:00,2,0.000,ALERT,212.16,300.27,59.981,1484816403,"201051344000648","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,612227.1,612227.1,21005,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484816471,1512794.00
01/19/2017 04:00,2,0.000,ALERT,212.16,301.47,59.949,1484816403,"201051344000569","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,622929.6,622929.6,21031,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816473,1512795.00
01/19/2017 04:00,2,0.000,ALERT,211.93,300.87,59.965,1484816403,"201051344000983","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,615757.6,615757.6,21156,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816474,1512796.00
01/19/2017 04:00,2,0.000,ALERT,212.16,300.87,59.970,1484816403,"201051344001158","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,604316.0,604316.0,21348,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816476,1512797.00
01/19/2017 04:00,2,0.000,ALERT,212.61,301.77,59.933,1484816403,"201051344000576","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,614895.1,614895.1,21055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484816478,1512798.00
01/19/2017 04:00,2,0.000,ALERT,211.70,298.77,59.965,1484816403,"274151322000087","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,818036.5,818036.5,21363,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484816480,1512799.00
01/19/2017 04:15,2,0.000,ALERT,212.61,301.17,60.002,1484817303,"201051344000645","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,614209.4,614209.4,21030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817305,1512800.00
01/19/2017 04:15,2,0.000,ALERT,211.93,299.97,59.975,1484817303,"274151322000085","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,844667.0,844667.0,21174,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484817307,1512801.00
01/19/2017 04:15,2,0.000,ALERT,212.83,301.17,59.986,1484817303,"201051344000633","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,603456.9,603456.9,21406,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484817309,1512802.00
01/19/2017 04:15,2,0.000,ALERT,212.38,301.47,59.986,1484817303,"201051344000469","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,606270.6,606270.6,21382,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817311,1512803.00
01/19/2017 04:15,2,0.000,ALERT,211.93,300.27,60.007,1484817303,"201051344000646","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,602262.6,602262.6,21366,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817313,1512804.00
01/19/2017 04:15,2,0.000,ALERT,211.70,299.37,59.954,1484817303,"274151322000052","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,872843.4,872843.4,20934,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817314,1512805.00
01/19/2017 04:15,2,0.000,ALERT,212.16,300.57,59.991,1484817303,"201051344000585","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,612807.9,612807.9,21427,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817316,1512806.00
01/19/2017 04:15,2,0.000,ALERT,211.93,300.87,59.991,1484817303,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,605608.2,605608.2,21287,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817318,1512807.00
01/19/2017 04:15,2,0.000,ALERT,212.61,301.17,59.981,1484817303,"201051344000582","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,597542.4,597542.4,21400,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817320,1512808.00
01/19/2017 04:15,2,0.000,ALERT,211.70,300.27,59.981,1484817303,"201051344000955","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,612729.8,612729.8,21358,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817322,1512809.00
01/19/2017 04:15,2,0.000,ALERT,212.16,299.37,59.954,1484817303,"274151322000094","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,718933.8,718933.8,21652,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817323,1512810.00
