ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 04:15,2,0.000,ALERT,212.38,302.07,60.002,1484817303,"201051344000579","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,621696.9,621696.9,21303,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817325,1512811.00
01/19/2017 04:15,2,0.000,ALERT,211.70,300.87,60.007,1484817303,"201051344000890","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,609698.4,609698.4,21428,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817327,1512812.00
01/19/2017 04:15,2,0.000,ALERT,211.93,300.57,60.039,1484817303,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,610760.9,610760.9,21439,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484817329,1512813.00
01/19/2017 04:15,2,0.000,ALERT,212.16,299.97,60.012,1484817303,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,594893.2,594893.2,21553,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484817330,1512814.00
01/19/2017 04:15,2,0.000,ALERT,212.16,300.57,60.028,1484817303,"274151322000083","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,864469.7,864469.7,20970,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817332,1512815.00
01/19/2017 04:15,2,0.000,ALERT,212.61,300.87,59.975,1484817303,"274151322000076","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,921699.6,921699.6,21082,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817334,1512816.00
01/19/2017 04:15,2,0.000,ALERT,212.16,302.07,60.012,1484817303,"201051344000868","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,604792.4,604792.4,21395,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484817336,1512817.00
01/19/2017 04:15,2,0.000,ALERT,211.93,300.87,60.007,1484817303,"274151322000095","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,912686.9,912686.9,21147,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817338,1512818.00
01/19/2017 04:15,2,0.000,ALERT,212.16,301.47,60.007,1484817303,"201051344000988","219011344069620",0.00,0.00,0,296.36,302.98,0.0,0.0,0.000,567391.4,567391.4,21427,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484817340,1512819.00
01/19/2017 04:15,2,0.000,ALERT,211.70,299.37,60.007,1484817303,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,610973.9,610973.9,21458,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817341,1512820.00
01/19/2017 04:15,2,0.000,ALERT,212.16,301.17,60.007,1484817303,"201051344000458","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,614826.4,614826.4,21170,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817343,1512821.00
01/19/2017 04:15,2,0.000,ALERT,212.83,301.47,60.012,1484817303,"201051344000853","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,613488.3,613488.3,21102,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817345,1512822.00
01/19/2017 04:15,2,0.000,ALERT,212.38,300.57,60.002,1484817303,"201051344000685","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,610072.9,610072.9,21357,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817347,1512823.00
01/19/2017 04:15,2,0.000,ALERT,212.16,299.97,60.012,1484817303,"201051344000917","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,607061.8,607061.8,21370,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817349,1512824.00
01/19/2017 04:15,2,0.000,ALERT,212.16,300.57,60.012,1484817303,"201051344001145","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,613038.7,613038.7,21232,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484817351,1512825.00
01/19/2017 04:15,2,0.000,ALERT,211.93,299.37,60.023,1484817303,"201051344000651","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,605602.1,605602.1,21402,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817352,1512826.00
01/19/2017 04:15,2,0.000,ALERT,211.48,299.37,60.007,1484817303,"274151322000088","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,829806.0,829806.0,21088,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817355,1512827.00
01/19/2017 04:15,2,0.000,ALERT,212.61,299.97,60.007,1484817303,"274151322000068","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,719958.0,719958.0,21550,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817356,1512828.00
01/19/2017 04:15,2,0.000,ALERT,211.70,300.27,60.018,1484817303,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,601225.9,601225.9,21451,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817358,1512829.00
01/19/2017 04:15,2,0.000,ALERT,211.93,302.37,60.007,1484817303,"201051344000594","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,617237.3,617237.3,21341,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817360,1512830.00
01/19/2017 04:15,2,0.000,ALERT,212.16,300.27,60.018,1484817303,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,609577.8,609577.8,21452,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484817362,1512831.00
01/19/2017 04:15,2,0.000,ALERT,211.70,300.57,60.007,1484817303,"274151322000054","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,846004.3,846004.3,21168,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817363,1512832.00
01/19/2017 04:15,2,0.000,ALERT,212.61,301.17,60.007,1484817303,"201051344000867","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,603653.8,603653.8,21434,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817365,1512833.00
01/19/2017 04:15,2,0.000,ALERT,211.93,299.67,60.012,1484817303,"201051344001093","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,606565.9,606565.9,21371,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817367,1512834.00
01/19/2017 04:15,2,0.000,ALERT,212.16,302.07,59.991,1484817303,"201051344000900","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,622658.9,622658.9,21023,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817369,1512835.00
01/19/2017 04:15,2,0.000,ALERT,212.38,300.87,60.012,1484817303,"201051344000648","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,612227.1,612227.1,21007,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484817371,1512836.00
01/19/2017 04:15,2,0.000,ALERT,212.38,302.37,60.034,1484817303,"201051344000569","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,622929.6,622929.6,21033,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484817373,1512837.00
01/19/2017 04:15,2,0.000,ALERT,212.16,302.07,60.012,1484817303,"201051344000983","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,615757.6,615757.6,21158,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484817374,1512838.00
01/19/2017 04:15,2,0.000,ALERT,212.16,301.47,59.986,1484817303,"201051344001158","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,604316.0,604316.0,21350,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817376,1512839.00
01/19/2017 04:15,2,0.000,ALERT,212.83,302.07,60.012,1484817303,"201051344000576","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,614895.1,614895.1,21057,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817378,1512840.00
01/19/2017 04:15,2,0.000,ALERT,212.16,299.07,60.012,1484817303,"274151322000087","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,818036.5,818036.5,21365,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484817380,1512841.00
01/19/2017 04:30,2,0.000,ALERT,212.38,300.27,59.986,1484818204,"201051344000645","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,614209.4,614209.4,21032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818206,1512842.00
01/19/2017 04:30,2,0.000,ALERT,211.70,299.97,60.007,1484818204,"274151322000085","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,844667.0,844667.0,21176,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818207,1512843.00
01/19/2017 04:30,2,0.000,ALERT,212.61,300.57,59.991,1484818204,"201051344000633","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,603456.9,603456.9,21408,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818209,1512844.00
01/19/2017 04:30,2,0.000,ALERT,211.93,300.87,59.991,1484818204,"201051344000469","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,606270.6,606270.6,21384,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818211,1512845.00
01/19/2017 04:30,2,0.000,ALERT,211.48,300.27,60.012,1484818204,"201051344000646","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,602262.6,602262.6,21368,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818213,1512846.00
01/19/2017 04:30,2,0.000,ALERT,211.25,299.67,60.023,1484818204,"274151322000052","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,872843.4,872843.4,20936,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818215,1512847.00
01/19/2017 04:30,2,0.000,ALERT,211.93,300.57,59.981,1484818204,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,612807.9,612807.9,21429,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818217,1512848.00
01/19/2017 04:30,2,0.000,ALERT,211.48,300.57,59.981,1484818204,"201051344001230","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,605608.2,605608.2,21289,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818218,1512849.00
01/19/2017 04:30,2,0.000,ALERT,212.16,301.17,59.991,1484818204,"201051344000582","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,597542.4,597542.4,21402,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484818220,1512850.00
01/19/2017 04:30,2,0.000,ALERT,211.25,300.27,59.986,1484818204,"201051344000955","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,612729.8,612729.8,21360,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484818222,1512851.00
01/19/2017 04:30,2,0.000,ALERT,211.48,299.07,59.959,1484818204,"274151322000094","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,718933.8,718933.8,21654,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818224,1512852.00
01/19/2017 04:30,2,0.000,ALERT,211.93,300.87,59.975,1484818204,"201051344000579","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,621696.9,621696.9,21305,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484818226,1512853.00
01/19/2017 04:30,2,0.000,ALERT,211.48,300.57,59.975,1484818204,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,609698.4,609698.4,21430,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484818227,1512854.00
01/19/2017 04:30,2,0.000,ALERT,211.70,300.27,60.012,1484818204,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,610760.9,610760.9,21441,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818229,1512855.00
01/19/2017 04:30,2,0.000,ALERT,211.93,299.67,59.970,1484818204,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,594893.2,594893.2,21555,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484818231,1512856.00
01/19/2017 04:30,2,0.000,ALERT,211.70,300.27,59.975,1484818204,"274151322000083","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,864469.7,864469.7,20972,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818233,1512857.00
01/19/2017 04:30,2,0.000,ALERT,212.16,299.67,59.954,1484818204,"274151322000076","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,921699.6,921699.6,21084,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818235,1512858.00
01/19/2017 04:30,2,0.000,ALERT,211.93,301.47,59.991,1484818204,"201051344000868","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,604792.4,604792.4,21397,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818237,1512859.00
01/19/2017 04:30,2,0.000,ALERT,211.48,300.57,59.959,1484818204,"274151322000095","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,912686.9,912686.9,21149,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818239,1512860.00
01/19/2017 04:30,2,0.000,ALERT,211.70,300.87,59.954,1484818204,"201051344000988","219011344069620",0.00,-0.50,0,296.66,302.98,0.0,0.0,0.000,567391.4,567391.4,21429,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818240,1512861.00
01/19/2017 04:30,2,0.000,ALERT,211.48,299.37,59.917,1484818204,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,610973.9,610973.9,21460,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818242,1512862.00
01/19/2017 04:30,2,0.000,ALERT,211.93,301.17,59.959,1484818204,"201051344000458","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,614826.4,614826.4,21172,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818244,1512863.00
01/19/2017 04:30,2,0.000,ALERT,212.38,300.57,59.991,1484818204,"201051344000853","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,613488.3,613488.3,21104,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484818246,1512864.00
01/19/2017 04:30,2,0.000,ALERT,211.93,299.97,59.954,1484818204,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,610072.9,610072.9,21359,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818247,1512865.00
01/19/2017 04:30,2,0.000,ALERT,211.93,299.97,59.954,1484818204,"201051344000917","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,607061.8,607061.8,21372,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818249,1512866.00
01/19/2017 04:30,2,0.000,ALERT,211.93,300.27,59.944,1484818204,"201051344001145","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,613038.7,613038.7,21234,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818251,1512867.00
01/19/2017 04:30,2,0.000,ALERT,211.70,299.67,59.949,1484818204,"201051344000651","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,605602.1,605602.1,21404,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818253,1512868.00
01/19/2017 04:30,2,0.000,ALERT,211.03,299.67,59.949,1484818204,"274151322000088","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,829806.0,829806.0,21090,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818255,1512869.00
01/19/2017 04:30,2,0.000,ALERT,212.16,298.77,59.944,1484818204,"274151322000068","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,719958.0,719958.0,21552,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818256,1512870.00
01/19/2017 04:30,2,0.000,ALERT,211.48,300.27,59.917,1484818204,"201051344001135","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,601225.9,601225.9,21453,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818258,1512871.00
01/19/2017 04:30,2,0.000,ALERT,211.70,301.47,59.944,1484818204,"201051344000594","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,617237.3,617237.3,21343,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818260,1512872.00
01/19/2017 04:30,2,0.000,ALERT,211.70,299.67,59.949,1484818204,"201051344001203","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,609577.8,609577.8,21454,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484818262,1512873.00
01/19/2017 04:30,2,0.000,ALERT,211.48,300.27,59.944,1484818204,"274151322000054","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,846004.3,846004.3,21170,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818264,1512874.00
01/19/2017 04:30,2,0.000,ALERT,212.16,300.27,59.949,1484818204,"201051344000867","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,603653.8,603653.8,21436,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818265,1512875.00
01/19/2017 04:30,2,0.000,ALERT,211.70,300.27,59.949,1484818204,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,606565.9,606565.9,21373,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818267,1512876.00
01/19/2017 04:30,2,0.000,ALERT,211.93,300.87,59.981,1484818204,"201051344000900","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,622658.9,622658.9,21025,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484818269,1512877.00
01/19/2017 04:30,2,0.000,ALERT,212.16,299.97,59.944,1484818204,"201051344000648","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,612227.1,612227.1,21009,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818271,1512878.00
01/19/2017 04:30,2,0.000,ALERT,211.93,301.47,59.922,1484818204,"201051344000569","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,622929.6,622929.6,21035,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818273,1512879.00
01/19/2017 04:30,2,0.000,ALERT,211.93,300.87,59.949,1484818204,"201051344000983","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,615757.6,615757.6,21160,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818275,1512880.00
01/19/2017 04:30,2,0.000,ALERT,211.93,300.57,59.949,1484818204,"201051344001158","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,604316.0,604316.0,21352,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484818276,1512881.00
01/19/2017 04:30,2,0.000,ALERT,212.38,301.17,59.944,1484818204,"201051344000576","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,614895.1,614895.1,21059,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818278,1512882.00
01/19/2017 04:30,2,0.000,ALERT,211.70,298.77,59.938,1484818204,"274151322000087","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,818036.5,818036.5,21367,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484818280,1512883.00
01/19/2017 04:45,2,0.000,ALERT,212.38,300.87,59.965,1484819103,"201051344000645","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,614209.4,614209.4,21034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819105,1512884.00
01/19/2017 04:45,2,0.000,ALERT,211.70,299.67,59.949,1484819103,"274151322000085","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,844667.0,844667.0,21178,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484819107,1512885.00
01/19/2017 04:45,2,0.000,ALERT,212.38,300.57,59.970,1484819103,"201051344000633","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,603456.9,603456.9,21410,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819109,1512886.00
01/19/2017 04:45,2,0.000,ALERT,212.16,301.17,59.981,1484819103,"201051344000469","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,606270.6,606270.6,21386,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819111,1512887.00
01/19/2017 04:45,2,0.000,ALERT,211.70,300.27,59.970,1484819103,"201051344000646","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,602262.6,602262.6,21370,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819112,1512888.00
01/19/2017 04:45,2,0.000,ALERT,211.25,300.57,59.949,1484819103,"274151322000052","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,872843.4,872843.4,20938,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819114,1512889.00
01/19/2017 04:45,2,0.000,ALERT,212.16,300.57,59.959,1484819103,"201051344000585","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,612807.9,612807.9,21431,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819116,1512890.00
01/19/2017 04:45,2,0.000,ALERT,211.70,300.57,59.965,1484819103,"201051344001230","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,605608.2,605608.2,21291,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484819118,1512891.00
01/19/2017 04:45,2,0.000,ALERT,212.38,301.17,59.954,1484819103,"201051344000582","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,597542.4,597542.4,21404,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484819120,1512892.00
01/19/2017 04:45,2,0.000,ALERT,211.48,300.27,59.959,1484819103,"201051344000955","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,612729.8,612729.8,21362,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484819121,1512893.00
01/19/2017 04:45,2,0.000,ALERT,211.48,299.37,59.965,1484819103,"274151322000094","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,718933.8,718933.8,21656,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819123,1512894.00
01/19/2017 04:45,2,0.000,ALERT,211.48,300.57,59.959,1484819103,"201051344000579","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,621696.9,621696.9,21307,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484819125,1512895.00
01/19/2017 04:45,2,0.000,ALERT,211.70,300.57,59.970,1484819103,"201051344000890","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,609698.4,609698.4,21432,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819127,1512896.00
01/19/2017 04:45,2,0.000,ALERT,211.70,299.97,59.981,1484819103,"201051344000438","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,610760.9,610760.9,21443,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819128,1512897.00
01/19/2017 04:45,2,0.000,ALERT,211.93,299.67,59.965,1484819103,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,594893.2,594893.2,21557,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819130,1512898.00
01/19/2017 04:45,2,0.000,ALERT,211.70,300.27,59.944,1484819103,"274151322000083","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,864469.7,864469.7,20974,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819132,1512899.00
01/19/2017 04:45,2,0.000,ALERT,212.16,299.97,59.938,1484819103,"274151322000076","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,921699.6,921699.6,21086,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819134,1512900.00
01/19/2017 04:45,2,0.000,ALERT,211.93,301.77,59.965,1484819103,"201051344000868","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,604792.4,604792.4,21399,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819136,1512901.00
01/19/2017 04:45,2,0.000,ALERT,211.70,301.17,59.928,1484819103,"274151322000095","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,912686.9,912686.9,21151,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819138,1512902.00
01/19/2017 04:45,2,0.000,ALERT,211.93,301.47,59.959,1484819103,"201051344000988","219011344069620",0.00,0.00,0,296.06,302.98,0.0,0.0,0.000,567391.4,567391.4,21431,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819139,1512903.00
01/19/2017 04:45,2,0.000,ALERT,211.70,299.37,59.965,1484819103,"201051344001025","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,610973.9,610973.9,21462,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819141,1512904.00
01/19/2017 04:45,2,0.000,ALERT,211.93,301.47,59.959,1484819103,"201051344000458","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,614826.4,614826.4,21174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484819143,1512905.00
01/19/2017 04:45,2,0.000,ALERT,212.61,301.17,59.970,1484819103,"201051344000853","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,613488.3,613488.3,21106,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819145,1512906.00
01/19/2017 04:45,2,0.000,ALERT,212.16,300.27,59.981,1484819103,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,610072.9,610072.9,21361,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819147,1512907.00
01/19/2017 04:45,2,0.000,ALERT,211.93,299.67,59.981,1484819103,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,607061.8,607061.8,21374,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819148,1512908.00
01/19/2017 04:45,2,0.000,ALERT,211.93,300.27,60.002,1484819103,"201051344001145","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,613038.7,613038.7,21236,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819150,1512909.00
01/19/2017 04:45,2,0.000,ALERT,211.70,299.37,59.981,1484819103,"201051344000651","219011344069620",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,605602.1,605602.1,21406,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484819152,1512910.00
01/19/2017 04:45,2,0.000,ALERT,211.48,299.97,59.965,1484819103,"274151322000088","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,829806.0,829806.0,21092,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819154,1512911.00
01/19/2017 04:45,2,0.000,ALERT,212.38,299.67,59.970,1484819103,"274151322000068","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,719958.0,719958.0,21554,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819155,1512912.00
01/19/2017 04:45,2,0.000,ALERT,211.48,300.27,59.981,1484819103,"201051344001135","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,601225.9,601225.9,21455,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819157,1512913.00
01/19/2017 04:45,2,0.000,ALERT,211.70,301.47,59.975,1484819103,"201051344000594","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,617237.3,617237.3,21345,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819159,1512914.00
01/19/2017 04:45,2,0.000,ALERT,211.93,299.97,59.981,1484819103,"201051344001203","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,609577.8,609577.8,21456,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819161,1512915.00
01/19/2017 04:45,2,0.000,ALERT,211.70,301.17,59.975,1484819103,"274151322000054","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,846004.3,846004.3,21172,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819163,1512916.00
01/19/2017 04:45,2,0.000,ALERT,212.38,300.87,59.975,1484819103,"201051344000867","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,603653.8,603653.8,21438,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819165,1512917.00
01/19/2017 04:45,2,0.000,ALERT,211.70,299.97,59.975,1484819103,"201051344001093","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,606565.9,606565.9,21375,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819166,1512918.00
01/19/2017 04:45,2,0.000,ALERT,211.93,301.47,59.975,1484819103,"201051344000900","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,622658.9,622658.9,21027,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819168,1512919.00
01/19/2017 04:45,2,0.000,ALERT,212.16,300.57,59.975,1484819103,"201051344000648","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,612227.1,612227.1,21011,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819170,1512920.00
01/19/2017 04:45,2,0.000,ALERT,212.16,301.47,59.981,1484819103,"201051344000569","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,622929.6,622929.6,21037,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819172,1512921.00
01/19/2017 04:45,2,0.000,ALERT,212.16,301.47,59.981,1484819103,"201051344000983","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,615757.6,615757.6,21162,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819174,1512922.00
01/19/2017 04:45,2,0.000,ALERT,212.16,301.17,59.965,1484819103,"201051344001158","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,604316.0,604316.0,21354,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819175,1512923.00
01/19/2017 04:45,2,0.000,ALERT,212.61,301.77,59.954,1484819103,"201051344000576","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,614895.1,614895.1,21061,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484819177,1512924.00
01/19/2017 04:45,2,0.000,ALERT,212.16,299.37,59.991,1484819103,"274151322000087","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,818036.5,818036.5,21369,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484819179,1512925.00
01/19/2017 05:00,2,0.000,ALERT,212.38,301.17,59.981,1484820003,"201051344000645","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,614209.4,614209.4,21036,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820005,1512926.00
01/19/2017 05:00,2,0.000,ALERT,211.70,299.67,59.996,1484820003,"274151322000085","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,844667.0,844667.0,21180,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820006,1512927.00
01/19/2017 05:00,2,0.000,ALERT,212.61,300.87,59.981,1484820003,"201051344000633","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,603456.9,603456.9,21412,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820008,1512928.00
01/19/2017 05:00,2,0.000,ALERT,211.93,301.17,59.959,1484820003,"201051344000469","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,606270.6,606270.6,21388,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820010,1512929.00
01/19/2017 05:00,2,0.000,ALERT,211.48,299.37,59.991,1484820003,"201051344000646","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,602262.6,602262.6,21372,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820012,1512930.00
01/19/2017 05:00,2,0.000,ALERT,211.48,300.57,60.007,1484820003,"274151322000052","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,872843.4,872843.4,20940,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820014,1512931.00
01/19/2017 05:00,2,0.000,ALERT,211.93,299.67,59.991,1484820003,"201051344000585","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,612807.9,612807.9,21433,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820015,1512932.00
01/19/2017 05:00,2,0.000,ALERT,211.70,299.97,60.002,1484820003,"201051344001230","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,605608.2,605608.2,21293,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820017,1512933.00
01/19/2017 05:00,2,0.000,ALERT,212.16,300.57,59.991,1484820003,"201051344000582","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,597542.4,597542.4,21406,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820019,1512934.00
01/19/2017 05:00,2,0.000,ALERT,211.25,299.67,60.002,1484820003,"201051344000955","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,612729.8,612729.8,21364,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820021,1512935.00
01/19/2017 05:00,2,0.000,ALERT,211.70,299.67,60.012,1484820003,"274151322000094","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,718933.8,718933.8,21658,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820023,1512936.00
01/19/2017 05:00,2,0.000,ALERT,211.93,301.77,59.991,1484820003,"201051344000579","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,621696.9,621696.9,21309,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820024,1512937.00
01/19/2017 05:00,2,0.000,ALERT,211.48,299.97,59.981,1484820003,"201051344000890","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,609698.4,609698.4,21434,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820026,1512938.00
01/19/2017 05:00,2,0.000,ALERT,211.70,299.67,59.986,1484820003,"201051344000438","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,610760.9,610760.9,21445,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820028,1512939.00
01/19/2017 05:00,2,0.000,ALERT,211.70,299.07,59.991,1484820003,"201051344000417","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,594893.2,594893.2,21559,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820030,1512940.00
01/19/2017 05:00,2,0.000,ALERT,211.70,300.57,60.012,1484820003,"274151322000083","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,864469.7,864469.7,20976,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820032,1512941.00
01/19/2017 05:00,2,0.000,ALERT,211.93,299.67,60.007,1484820003,"274151322000076","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,921699.6,921699.6,21088,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820033,1512942.00
01/19/2017 05:00,2,0.000,ALERT,211.93,302.07,59.928,1484820003,"201051344000868","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,604792.4,604792.4,21401,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820035,1512943.00
01/19/2017 05:00,2,0.000,ALERT,211.48,300.87,59.959,1484820003,"274151322000095","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,912686.9,912686.9,21153,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820037,1512944.00
01/19/2017 05:00,2,0.000,ALERT,211.70,300.87,59.970,1484820003,"201051344000988","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,567391.4,567391.4,21433,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820039,1512945.00
01/19/2017 05:00,2,0.000,ALERT,211.48,298.77,59.944,1484820003,"201051344001025","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,610973.9,610973.9,21464,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820041,1512946.00
01/19/2017 05:00,2,0.000,ALERT,211.70,301.47,59.959,1484820003,"201051344000458","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,614826.4,614826.4,21176,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820042,1512947.00
01/19/2017 05:00,2,0.000,ALERT,212.61,301.47,59.959,1484820003,"201051344000853","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,613488.3,613488.3,21108,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820044,1512948.00
01/19/2017 05:00,2,0.000,ALERT,211.93,299.67,59.965,1484820003,"201051344000685","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,610072.9,610072.9,21363,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820046,1512949.00
01/19/2017 05:00,2,0.000,ALERT,211.70,299.07,59.954,1484820003,"201051344000917","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,607061.8,607061.8,21376,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820048,1512950.00
01/19/2017 05:00,2,0.000,ALERT,211.93,299.97,59.944,1484820003,"201051344001145","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,613038.7,613038.7,21238,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820050,1512951.00
01/19/2017 05:00,2,0.000,ALERT,211.48,298.77,59.959,1484820003,"201051344000651","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,605602.1,605602.1,21408,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820051,1512952.00
01/19/2017 05:00,2,0.000,ALERT,211.25,300.27,59.959,1484820003,"274151322000088","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,829806.0,829806.0,21094,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820054,1512953.00
01/19/2017 05:00,2,0.000,ALERT,212.16,299.37,59.907,1484820003,"274151322000068","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,719958.0,719958.0,21556,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820055,1512954.00
01/19/2017 05:00,2,0.000,ALERT,211.03,299.07,59.954,1484820003,"201051344001135","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,601225.9,601225.9,21457,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820057,1512955.00
