ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 05:00,2,0.000,ALERT,211.70,302.07,59.949,1484820003,"201051344000594","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,617237.3,617237.3,21347,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820059,1512956.00
01/19/2017 05:00,2,0.000,ALERT,211.70,299.07,59.938,1484820003,"201051344001203","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,609577.8,609577.8,21458,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820061,1512957.00
01/19/2017 05:00,2,0.000,ALERT,211.48,300.27,59.954,1484820003,"274151322000054","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,846004.3,846004.3,21174,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820063,1512958.00
01/19/2017 05:00,2,0.000,ALERT,212.38,300.57,59.975,1484820003,"201051344000867","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,603653.8,603653.8,21440,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820064,1512959.00
01/19/2017 05:00,2,0.000,ALERT,211.48,299.37,59.986,1484820003,"201051344001093","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,606565.9,606565.9,21377,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820066,1512960.00
01/19/2017 05:00,2,0.000,ALERT,211.93,301.47,59.949,1484820003,"201051344000900","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,622658.9,622658.9,21029,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820068,1512961.00
01/19/2017 05:00,2,0.000,ALERT,211.93,300.57,59.949,1484820003,"201051344000648","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,612227.1,612227.1,21013,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820070,1512962.00
01/19/2017 05:00,2,0.000,ALERT,211.93,301.77,59.928,1484820003,"201051344000569","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,622929.6,622929.6,21039,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820072,1512963.00
01/19/2017 05:00,2,0.000,ALERT,211.70,301.47,59.944,1484820003,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,615757.6,615757.6,21164,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820073,1512964.00
01/19/2017 05:00,2,0.000,ALERT,212.16,300.87,59.944,1484820003,"201051344001158","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,604316.0,604316.0,21356,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820075,1512965.00
01/19/2017 05:00,2,0.000,ALERT,212.38,301.47,59.944,1484820003,"201051344000576","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,614895.1,614895.1,21063,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820077,1512966.00
01/19/2017 05:00,2,0.000,ALERT,211.70,298.77,59.944,1484820003,"274151322000087","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,818036.5,818036.5,21371,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820079,1512967.00
01/19/2017 05:15,2,0.000,ALERT,212.16,300.57,59.954,1484820903,"201051344000645","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,614209.4,614209.4,21038,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820905,1512968.00
01/19/2017 05:15,2,0.000,ALERT,211.48,299.37,59.922,1484820903,"274151322000085","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,844667.0,844667.0,21182,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820907,1512969.00
01/19/2017 05:15,2,0.000,ALERT,212.38,300.27,59.907,1484820903,"201051344000633","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,603456.9,603456.9,21414,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820909,1512970.00
01/19/2017 05:15,2,0.000,ALERT,211.70,300.57,59.959,1484820903,"201051344000469","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,606270.6,606270.6,21390,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820910,1512971.00
01/19/2017 05:15,2,0.000,ALERT,211.03,299.37,59.954,1484820903,"201051344000646","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,602262.6,602262.6,21374,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820912,1512972.00
01/19/2017 05:15,2,0.000,ALERT,211.03,299.67,59.949,1484820903,"274151322000052","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,872843.4,872843.4,20942,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820914,1512973.00
01/19/2017 05:15,2,0.000,ALERT,211.03,299.37,59.959,1484820903,"201051344000585","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,612807.9,612807.9,21435,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820916,1512974.00
01/19/2017 05:15,2,0.000,ALERT,211.03,299.67,59.954,1484820903,"201051344001230","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,605608.2,605608.2,21295,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820918,1512975.00
01/19/2017 05:15,2,0.000,ALERT,211.70,300.27,59.975,1484820903,"201051344000582","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,597542.4,597542.4,21408,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820920,1512976.00
01/19/2017 05:15,2,0.000,ALERT,210.57,299.07,59.954,1484820903,"201051344000955","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,612729.8,612729.8,21366,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820921,1512977.00
01/19/2017 05:15,2,0.000,ALERT,211.25,298.77,59.944,1484820903,"274151322000094","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,718933.8,718933.8,21660,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820923,1512978.00
01/19/2017 05:15,2,0.000,ALERT,211.70,301.17,59.954,1484820903,"201051344000579","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,621696.9,621696.9,21311,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820925,1512979.00
01/19/2017 05:15,2,0.000,ALERT,211.03,299.67,59.949,1484820903,"201051344000890","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,609698.4,609698.4,21436,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820927,1512980.00
01/19/2017 05:15,2,0.000,ALERT,211.25,299.37,59.959,1484820903,"201051344000438","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,610760.9,610760.9,21447,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820929,1512981.00
01/19/2017 05:15,2,0.000,ALERT,211.48,299.07,59.954,1484820903,"201051344000417","219011344069620",0.00,-1.00,0,297.26,300.57,0.0,0.0,0.000,594893.2,594893.2,21561,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820930,1512982.00
01/19/2017 05:15,2,0.000,ALERT,211.48,300.27,59.944,1484820903,"274151322000083","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,864469.7,864469.7,20978,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820932,1512983.00
01/19/2017 05:15,2,0.000,ALERT,212.16,299.07,59.954,1484820903,"274151322000076","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,921699.6,921699.6,21090,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820934,1512984.00
01/19/2017 05:15,2,0.000,ALERT,211.48,300.87,59.954,1484820903,"201051344000868","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,604792.4,604792.4,21403,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820936,1512985.00
01/19/2017 05:15,2,0.000,ALERT,211.48,299.97,59.954,1484820903,"274151322000095","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,912686.9,912686.9,21155,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820938,1512986.00
01/19/2017 05:15,2,0.000,ALERT,211.70,300.57,59.970,1484820903,"201051344000988","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,567391.4,567391.4,21435,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820940,1512987.00
01/19/2017 05:15,2,0.000,ALERT,210.80,298.17,59.959,1484820903,"201051344001025","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,610973.9,610973.9,21466,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820941,1512988.00
01/19/2017 05:15,2,0.000,ALERT,211.70,300.57,59.949,1484820903,"201051344000458","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,614826.4,614826.4,21178,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820943,1512989.00
01/19/2017 05:15,2,0.000,ALERT,212.38,300.27,59.954,1484820903,"201051344000853","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,613488.3,613488.3,21110,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820945,1512990.00
01/19/2017 05:15,2,0.000,ALERT,211.48,299.37,59.928,1484820903,"201051344000685","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,610072.9,610072.9,21365,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820947,1512991.00
01/19/2017 05:15,2,0.000,ALERT,211.48,299.07,59.959,1484820903,"201051344000917","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,607061.8,607061.8,21378,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820949,1512992.00
01/19/2017 05:15,2,0.000,ALERT,211.25,299.37,59.959,1484820903,"201051344001145","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,613038.7,613038.7,21240,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820950,1512993.00
01/19/2017 05:15,2,0.000,ALERT,211.03,298.17,59.959,1484820903,"201051344000651","219011344069620",0.00,-2.50,0,296.96,300.27,0.0,0.0,0.000,605602.1,605602.1,21410,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820952,1512994.00
01/19/2017 05:15,2,0.000,ALERT,211.03,298.47,59.965,1484820903,"274151322000088","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,829806.0,829806.0,21096,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820954,1512995.00
01/19/2017 05:15,2,0.000,ALERT,211.93,298.17,59.965,1484820903,"274151322000068","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,719958.0,719958.0,21558,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820956,1512996.00
01/19/2017 05:15,2,0.000,ALERT,210.57,298.77,59.970,1484820903,"201051344001135","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,601225.9,601225.9,21459,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820958,1512997.00
01/19/2017 05:15,2,0.000,ALERT,211.25,300.87,59.938,1484820903,"201051344000594","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,617237.3,617237.3,21349,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820959,1512998.00
01/19/2017 05:15,2,0.000,ALERT,211.03,298.77,60.002,1484820903,"201051344001203","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,609577.8,609577.8,21460,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484820961,1512999.00
01/19/2017 05:15,2,0.000,ALERT,211.25,299.97,59.970,1484820903,"274151322000054","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,846004.3,846004.3,21176,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820963,1513000.00
01/19/2017 05:15,2,0.000,ALERT,212.16,299.97,59.933,1484820903,"201051344000867","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,603653.8,603653.8,21442,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820965,1513001.00
01/19/2017 05:15,2,0.000,ALERT,211.03,298.77,59.970,1484820903,"201051344001093","219011344069620",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,606565.9,606565.9,21379,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820967,1513002.00
01/19/2017 05:15,2,0.000,ALERT,211.48,300.57,59.970,1484820903,"201051344000900","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,622658.9,622658.9,21031,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820968,1513003.00
01/19/2017 05:15,2,0.000,ALERT,211.93,299.97,59.975,1484820903,"201051344000648","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,612227.1,612227.1,21015,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820970,1513004.00
01/19/2017 05:15,2,0.000,ALERT,211.70,300.57,59.975,1484820903,"201051344000569","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,622929.6,622929.6,21041,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820972,1513005.00
01/19/2017 05:15,2,0.000,ALERT,211.70,300.57,59.970,1484820903,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,615757.6,615757.6,21166,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820974,1513006.00
01/19/2017 05:15,2,0.000,ALERT,211.70,300.27,59.970,1484820903,"201051344001158","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,604316.0,604316.0,21358,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820976,1513007.00
01/19/2017 05:15,2,0.000,ALERT,212.16,300.87,59.991,1484820903,"201051344000576","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,614895.1,614895.1,21065,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820978,1513008.00
01/19/2017 05:15,2,0.000,ALERT,211.48,298.77,59.970,1484820903,"274151322000087","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,818036.5,818036.5,21373,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484820979,1513009.00
01/19/2017 05:30,2,0.000,ALERT,211.70,299.97,59.965,1484821803,"201051344000645","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,614209.4,614209.4,21040,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821805,1513010.00
01/19/2017 05:30,2,0.000,ALERT,211.03,299.67,59.954,1484821803,"274151322000085","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,844667.0,844667.0,21184,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821807,1513011.00
01/19/2017 05:30,2,0.000,ALERT,211.93,299.97,59.965,1484821803,"201051344000633","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,603456.9,603456.9,21416,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821809,1513012.00
01/19/2017 05:30,2,0.000,ALERT,211.25,300.27,59.965,1484821803,"201051344000469","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,606270.6,606270.6,21392,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821811,1513013.00
01/19/2017 05:30,2,0.000,ALERT,210.35,298.17,59.959,1484821803,"201051344000646","219011344069620",0.00,-1.00,0,296.66,304.78,0.0,0.0,0.000,602262.6,602262.6,21376,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821812,1513014.00
01/19/2017 05:30,2,0.000,ALERT,210.80,299.07,59.965,1484821803,"274151322000052","219011344069620",0.00,-0.50,0,296.66,308.39,0.0,0.0,0.000,872843.4,872843.4,20944,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821814,1513015.00
01/19/2017 05:30,2,0.000,ALERT,210.80,298.17,59.965,1484821803,"201051344000585","219011344069620",0.00,-0.50,0,296.66,304.78,0.0,0.0,0.000,612807.9,612807.9,21437,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821816,1513016.00
01/19/2017 05:30,2,0.000,ALERT,210.57,298.47,59.944,1484821803,"201051344001230","219011344069620",0.00,-1.00,0,297.26,305.68,0.0,0.0,0.000,605608.2,605608.2,21297,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821818,1513017.00
01/19/2017 05:30,2,0.000,ALERT,211.03,298.77,59.954,1484821803,"201051344000582","219011344069620",0.00,-2.00,0,297.87,305.68,0.0,0.0,0.000,597542.4,597542.4,21410,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484821819,1513018.00
01/19/2017 05:30,2,0.000,ALERT,210.12,297.87,59.965,1484821803,"201051344000955","219011344069620",0.00,-1.00,0,296.96,305.08,0.0,0.0,0.000,612729.8,612729.8,21368,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821821,1513019.00
01/19/2017 05:30,2,0.000,ALERT,211.03,298.17,59.959,1484821803,"274151322000094","219011344069620",0.00,-1.50,0,296.36,307.48,0.0,0.0,0.000,718933.8,718933.8,21662,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821823,1513020.00
01/19/2017 05:30,2,0.000,ALERT,211.25,300.57,59.965,1484821803,"201051344000579","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,621696.9,621696.9,21313,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821825,1513021.00
01/19/2017 05:30,2,0.000,ALERT,210.35,298.17,59.944,1484821803,"201051344000890","219011344069620",0.00,-0.50,0,297.57,306.58,0.0,0.0,0.000,609698.4,609698.4,21438,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821827,1513022.00
01/19/2017 05:30,2,0.000,ALERT,210.57,297.87,59.944,1484821803,"201051344000438","219011344069620",0.00,-1.50,0,297.26,305.68,0.0,0.0,0.000,610760.9,610760.9,21449,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484821828,1513023.00
01/19/2017 05:30,2,0.000,ALERT,210.80,297.26,59.933,1484821803,"201051344000417","219011344069620",0.00,-1.00,0,296.66,304.78,0.0,0.0,0.000,594893.2,594893.2,21563,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484821830,1513024.00
01/19/2017 05:30,2,0.000,ALERT,211.03,299.07,59.938,1484821803,"274151322000083","219011344069620",0.00,-1.00,0,297.26,308.69,0.0,0.0,0.000,864469.7,864469.7,20980,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821832,1513025.00
01/19/2017 05:30,2,0.000,ALERT,211.48,298.77,59.954,1484821803,"274151322000076","219011344069620",0.00,-0.50,0,296.96,308.09,0.0,0.0,0.000,921699.6,921699.6,21092,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821834,1513026.00
01/19/2017 05:30,2,0.000,ALERT,211.25,300.87,59.954,1484821803,"201051344000868","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,604792.4,604792.4,21405,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484821836,1513027.00
01/19/2017 05:30,2,0.000,ALERT,210.80,299.97,59.928,1484821803,"274151322000095","219011344069620",0.00,-1.50,0,297.87,309.29,0.0,0.0,0.000,912686.9,912686.9,21157,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821838,1513028.00
01/19/2017 05:30,2,0.000,ALERT,211.03,299.97,59.986,1484821803,"201051344000988","219011344069620",0.00,-1.00,0,296.06,302.07,0.0,0.0,0.000,567391.4,567391.4,21437,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821840,1513029.00
01/19/2017 05:30,2,0.000,ALERT,210.35,296.96,59.949,1484821803,"201051344001025","219011344069620",0.00,-1.50,0,296.36,305.08,0.0,0.0,0.000,610973.9,610973.9,21468,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484821841,1513030.00
01/19/2017 05:30,2,0.000,ALERT,211.03,299.97,59.954,1484821803,"201051344000458","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,614826.4,614826.4,21180,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821843,1513031.00
01/19/2017 05:30,2,0.000,ALERT,211.70,299.97,59.996,1484821803,"201051344000853","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,613488.3,613488.3,21112,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821845,1513032.00
01/19/2017 05:30,2,0.000,ALERT,210.80,297.87,59.996,1484821803,"201051344000685","219011344069620",0.00,-1.00,0,296.96,305.68,0.0,0.0,0.000,610072.9,610072.9,21367,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821847,1513033.00
01/19/2017 05:30,2,0.000,ALERT,210.80,296.96,59.944,1484821803,"201051344000917","219011344069620",0.00,0.00,0,295.76,304.18,0.0,0.0,0.000,607061.8,607061.8,21380,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484821849,1513034.00
01/19/2017 05:30,2,0.000,ALERT,210.80,297.87,59.959,1484821803,"201051344001145","219011344069620",0.00,-1.00,0,297.26,306.28,0.0,0.0,0.000,613038.7,613038.7,21242,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821851,1513035.00
01/19/2017 05:30,2,0.000,ALERT,210.57,296.96,59.938,1484821803,"201051344000651","219011344069620",0.00,-2.50,0,296.36,304.48,0.0,0.0,0.000,605602.1,605602.1,21412,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484821852,1513036.00
01/19/2017 05:30,2,0.000,ALERT,210.57,298.77,59.975,1484821803,"274151322000088","219011344069620",0.00,0.50,0,296.66,307.48,0.0,0.0,0.000,829806.0,829806.0,21098,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821854,1513037.00
01/19/2017 05:30,2,0.000,ALERT,211.48,298.17,59.959,1484821803,"274151322000068","219011344069620",0.00,0.50,0,296.06,306.88,0.0,0.0,0.000,719958.0,719958.0,21560,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821856,1513038.00
01/19/2017 05:30,2,0.000,ALERT,210.35,297.87,59.965,1484821803,"201051344001135","219011344069620",0.00,-1.00,0,296.96,305.38,0.0,0.0,0.000,601225.9,601225.9,21461,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484821858,1513039.00
01/19/2017 05:30,2,0.000,ALERT,211.03,300.27,59.965,1484821803,"201051344000594","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,617237.3,617237.3,21351,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821860,1513040.00
01/19/2017 05:30,2,0.000,ALERT,210.80,297.57,59.965,1484821803,"201051344001203","219011344069620",0.00,-1.50,0,296.66,306.58,0.0,0.0,0.000,609577.8,609577.8,21462,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484821861,1513041.00
01/19/2017 05:30,2,0.000,ALERT,210.57,299.67,59.944,1484821803,"274151322000054","219011344069620",0.00,0.50,0,296.66,307.78,0.0,0.0,0.000,846004.3,846004.3,21178,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821863,1513042.00
01/19/2017 05:30,2,0.000,ALERT,211.48,299.37,59.938,1484821803,"201051344000867","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,603653.8,603653.8,21444,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821865,1513043.00
01/19/2017 05:30,2,0.000,ALERT,210.57,297.57,59.970,1484821803,"201051344001093","219011344069620",0.00,0.00,0,296.66,304.48,0.0,0.0,0.000,606565.9,606565.9,21381,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821867,1513044.00
01/19/2017 05:30,2,0.000,ALERT,211.03,299.67,59.959,1484821803,"201051344000900","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,622658.9,622658.9,21033,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821869,1513045.00
01/19/2017 05:30,2,0.000,ALERT,211.25,299.07,59.965,1484821803,"201051344000648","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,612227.1,612227.1,21017,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821870,1513046.00
01/19/2017 05:30,2,0.000,ALERT,211.25,300.57,59.970,1484821803,"201051344000569","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,622929.6,622929.6,21043,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484821872,1513047.00
01/19/2017 05:30,2,0.000,ALERT,211.03,299.97,59.965,1484821803,"201051344000983","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,615757.6,615757.6,21168,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821874,1513048.00
01/19/2017 05:30,2,0.000,ALERT,211.25,299.67,59.975,1484821803,"201051344001158","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,604316.0,604316.0,21360,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484821876,1513049.00
01/19/2017 05:30,2,0.000,ALERT,211.70,300.27,59.970,1484821803,"201051344000576","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,614895.1,614895.1,21067,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484821878,1513050.00
01/19/2017 05:30,2,0.000,ALERT,210.80,298.17,59.938,1484821803,"274151322000087","219011344069620",0.00,0.00,0,295.76,306.88,0.0,0.0,0.000,818036.5,818036.5,21375,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484821879,1513051.00
01/19/2017 05:45,2,0.000,ALERT,211.93,299.67,59.986,1484822703,"201051344000645","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,614209.4,614209.4,21042,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822705,1513052.00
01/19/2017 05:45,2,0.000,ALERT,210.57,298.17,59.965,1484822703,"274151322000085","219011344069620",0.00,-0.50,0,296.96,307.78,0.0,0.0,0.000,844667.0,844667.0,21186,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484822706,1513053.00
01/19/2017 05:45,2,0.000,ALERT,212.16,299.07,59.965,1484822703,"201051344000633","219011344069620",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,603456.9,603456.9,21418,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822708,1513054.00
01/19/2017 05:45,2,0.000,ALERT,211.48,299.67,59.959,1484822703,"201051344000469","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,606270.6,606270.6,21394,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822710,1513055.00
01/19/2017 05:45,2,0.000,ALERT,210.57,298.77,59.959,1484822703,"201051344000646","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,602262.6,602262.6,21378,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484822712,1513056.00
01/19/2017 05:45,2,0.000,ALERT,210.35,298.17,59.965,1484822703,"274151322000052","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,872843.4,872843.4,20946,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484822714,1513057.00
01/19/2017 05:45,2,0.000,ALERT,210.80,299.07,59.970,1484822703,"201051344000585","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,612807.9,612807.9,21439,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822715,1513058.00
01/19/2017 05:45,2,0.000,ALERT,210.80,299.07,59.996,1484822703,"201051344001230","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,605608.2,605608.2,21299,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822717,1513059.00
01/19/2017 05:45,2,0.000,ALERT,211.25,299.67,59.970,1484822703,"201051344000582","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,597542.4,597542.4,21412,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822719,1513060.00
01/19/2017 05:45,2,0.000,ALERT,210.35,298.77,59.970,1484822703,"201051344000955","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,612729.8,612729.8,21370,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822721,1513061.00
01/19/2017 05:45,2,0.000,ALERT,210.35,297.87,59.959,1484822703,"274151322000094","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,718933.8,718933.8,21664,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822723,1513062.00
01/19/2017 05:45,2,0.000,ALERT,211.48,300.57,59.975,1484822703,"201051344000579","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,621696.9,621696.9,21315,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822724,1513063.00
01/19/2017 05:45,2,0.000,ALERT,210.80,299.07,59.970,1484822703,"201051344000890","219011344069620",0.00,-0.50,0,296.06,302.07,0.0,0.0,0.000,609698.4,609698.4,21440,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822726,1513064.00
01/19/2017 05:45,2,0.000,ALERT,211.03,298.77,59.970,1484822703,"201051344000438","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,610760.9,610760.9,21451,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822728,1513065.00
01/19/2017 05:45,2,0.000,ALERT,211.25,298.17,59.981,1484822703,"201051344000417","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,594893.2,594893.2,21565,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822730,1513066.00
01/19/2017 05:45,2,0.000,ALERT,210.57,298.47,59.965,1484822703,"274151322000083","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,864469.7,864469.7,20982,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822732,1513067.00
01/19/2017 05:45,2,0.000,ALERT,211.25,298.47,59.981,1484822703,"274151322000076","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,921699.6,921699.6,21094,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822733,1513068.00
01/19/2017 05:45,2,0.000,ALERT,211.48,300.57,59.975,1484822703,"201051344000868","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,604792.4,604792.4,21407,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822735,1513069.00
01/19/2017 05:45,2,0.000,ALERT,210.57,299.07,59.970,1484822703,"274151322000095","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,912686.9,912686.9,21159,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822737,1513070.00
01/19/2017 05:45,2,0.000,ALERT,211.48,299.67,59.981,1484822703,"201051344000988","219011344069620",0.00,-1.00,0,294.86,301.17,0.0,0.0,0.000,567391.4,567391.4,21439,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822739,1513071.00
01/19/2017 05:45,2,0.000,ALERT,210.57,297.57,59.970,1484822703,"201051344001025","219011344069620",0.00,-2.00,0,295.16,301.47,0.0,0.0,0.000,610973.9,610973.9,21470,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822741,1513072.00
01/19/2017 05:45,2,0.000,ALERT,211.48,299.97,59.986,1484822703,"201051344000458","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,614826.4,614826.4,21182,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822742,1513073.00
01/19/2017 05:45,2,0.000,ALERT,212.16,299.97,59.981,1484822703,"201051344000853","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,613488.3,613488.3,21114,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484822744,1513074.00
01/19/2017 05:45,2,0.000,ALERT,211.25,298.77,60.007,1484822703,"201051344000685","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,610072.9,610072.9,21369,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484822746,1513075.00
01/19/2017 05:45,2,0.000,ALERT,211.03,298.17,59.981,1484822703,"201051344000917","219011344069620",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,607061.8,607061.8,21382,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822748,1513076.00
01/19/2017 05:45,2,0.000,ALERT,211.03,298.77,59.986,1484822703,"201051344001145","219011344069620",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,613038.7,613038.7,21244,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822750,1513077.00
01/19/2017 05:45,2,0.000,ALERT,210.80,297.87,59.975,1484822703,"201051344000651","219011344069620",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,605602.1,605602.1,21414,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822752,1513078.00
01/19/2017 05:45,2,0.000,ALERT,210.35,298.17,59.970,1484822703,"274151322000088","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,829806.0,829806.0,21100,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484822754,1513079.00
01/19/2017 05:45,2,0.000,ALERT,211.48,297.57,60.018,1484822703,"274151322000068","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,719958.0,719958.0,21562,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822756,1513080.00
01/19/2017 05:45,2,0.000,ALERT,210.57,298.47,59.986,1484822703,"201051344001135","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,601225.9,601225.9,21463,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822757,1513081.00
01/19/2017 05:45,2,0.000,ALERT,211.48,300.87,59.991,1484822703,"201051344000594","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,617237.3,617237.3,21353,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484822759,1513082.00
01/19/2017 05:45,2,0.000,ALERT,210.80,298.17,59.954,1484822703,"201051344001203","219011344069620",0.00,-1.50,0,295.76,302.68,0.0,0.0,0.000,609577.8,609577.8,21464,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822761,1513083.00
01/19/2017 05:45,2,0.000,ALERT,210.57,299.07,60.012,1484822703,"274151322000054","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,846004.3,846004.3,21180,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822763,1513084.00
01/19/2017 05:45,2,0.000,ALERT,211.93,299.67,59.991,1484822703,"201051344000867","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,603653.8,603653.8,21446,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822764,1513085.00
01/19/2017 05:45,2,0.000,ALERT,210.57,298.47,59.959,1484822703,"201051344001093","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,606565.9,606565.9,21383,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822766,1513086.00
01/19/2017 05:45,2,0.000,ALERT,211.70,300.27,60.023,1484822703,"201051344000900","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,622658.9,622658.9,21035,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484822768,1513087.00
01/19/2017 05:45,2,0.000,ALERT,211.70,299.07,59.986,1484822703,"201051344000648","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,612227.1,612227.1,21019,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822770,1513088.00
01/19/2017 05:45,2,0.000,ALERT,211.70,300.57,60.012,1484822703,"201051344000569","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,622929.6,622929.6,21045,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484822772,1513089.00
01/19/2017 05:45,2,0.000,ALERT,211.70,300.27,59.991,1484822703,"201051344000983","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,615757.6,615757.6,21170,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822773,1513090.00
01/19/2017 05:45,2,0.000,ALERT,211.70,299.67,59.986,1484822703,"201051344001158","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,604316.0,604316.0,21362,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822775,1513091.00
01/19/2017 05:45,2,0.000,ALERT,212.38,300.87,59.986,1484822703,"201051344000576","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,614895.1,614895.1,21069,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484822777,1513092.00
01/19/2017 05:45,2,0.000,ALERT,211.03,297.26,60.028,1484822703,"274151322000087","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,818036.5,818036.5,21377,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484822779,1513093.00
01/19/2017 06:00,2,0.000,ALERT,212.16,300.27,59.981,1484823603,"201051344000645","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,614209.4,614209.4,21044,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484823605,1513094.00
01/19/2017 06:00,2,0.000,ALERT,210.80,298.47,59.917,1484823603,"274151322000085","219011344069620",0.00,-0.50,0,296.66,299.97,0.0,0.0,0.000,844667.0,844667.0,21188,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823607,1513095.00
01/19/2017 06:00,2,0.000,ALERT,212.16,300.27,59.965,1484823603,"201051344000633","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,603456.9,603456.9,21420,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484823609,1513096.00
01/19/2017 06:00,2,0.000,ALERT,211.70,300.27,59.965,1484823603,"201051344000469","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,606270.6,606270.6,21396,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823611,1513097.00
01/19/2017 06:00,2,0.000,ALERT,210.80,298.47,59.986,1484823603,"201051344000646","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,602262.6,602262.6,21380,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823613,1513098.00
01/19/2017 06:00,2,0.000,ALERT,210.57,298.17,59.949,1484823603,"274151322000052","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,872843.4,872843.4,20948,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823615,1513099.00
01/19/2017 06:00,2,0.000,ALERT,211.03,298.77,59.954,1484823603,"201051344000585","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,612807.9,612807.9,21441,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484823617,1513100.00
