ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 06:00,2,0.000,ALERT,210.80,299.07,59.954,1484823603,"201051344001230","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,605608.2,605608.2,21301,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823618,1513101.00
01/19/2017 06:00,2,0.000,ALERT,211.25,299.37,59.959,1484823603,"201051344000582","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,597542.4,597542.4,21414,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823620,1513102.00
01/19/2017 06:00,2,0.000,ALERT,210.57,298.47,59.954,1484823603,"201051344000955","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,612729.8,612729.8,21372,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823622,1513103.00
01/19/2017 06:00,2,0.000,ALERT,210.57,298.17,59.954,1484823603,"274151322000094","219011344069620",0.00,-1.50,0,296.06,299.37,0.0,0.0,0.000,718933.8,718933.8,21666,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823624,1513104.00
01/19/2017 06:00,2,0.000,ALERT,211.48,300.87,59.986,1484823603,"201051344000579","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,621696.9,621696.9,21317,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823626,1513105.00
01/19/2017 06:00,2,0.000,ALERT,210.57,299.07,59.954,1484823603,"201051344000890","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,609698.4,609698.4,21442,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823627,1513106.00
01/19/2017 06:00,2,0.000,ALERT,210.80,298.77,59.975,1484823603,"201051344000438","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,610760.9,610760.9,21453,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484823629,1513107.00
01/19/2017 06:00,2,0.000,ALERT,211.03,298.17,59.949,1484823603,"201051344000417","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,594893.2,594893.2,21567,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484823631,1513108.00
01/19/2017 06:00,2,0.000,ALERT,210.80,298.47,59.965,1484823603,"274151322000083","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,864469.7,864469.7,20984,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823633,1513109.00
01/19/2017 06:00,2,0.000,ALERT,211.48,299.07,59.944,1484823603,"274151322000076","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,921699.6,921699.6,21096,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823635,1513110.00
01/19/2017 06:00,2,0.000,ALERT,211.70,301.17,59.954,1484823603,"201051344000868","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,604792.4,604792.4,21409,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823636,1513111.00
01/19/2017 06:00,2,0.000,ALERT,210.57,299.07,59.954,1484823603,"274151322000095","219011344069620",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,912686.9,912686.9,21161,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823638,1513112.00
01/19/2017 06:00,2,0.000,ALERT,211.25,299.97,59.944,1484823603,"201051344000988","219011344069620",0.00,-1.00,0,295.46,301.77,0.0,0.0,0.000,567391.4,567391.4,21441,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823640,1513113.00
01/19/2017 06:00,2,0.000,ALERT,210.57,297.87,59.986,1484823603,"201051344001025","219011344069620",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,610973.9,610973.9,21472,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823642,1513114.00
01/19/2017 06:00,2,0.000,ALERT,211.25,299.97,59.933,1484823603,"201051344000458","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,614826.4,614826.4,21184,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823644,1513115.00
01/19/2017 06:00,2,0.000,ALERT,212.16,300.27,59.944,1484823603,"201051344000853","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,613488.3,613488.3,21116,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823646,1513116.00
01/19/2017 06:00,2,0.000,ALERT,211.03,298.47,59.965,1484823603,"201051344000685","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,610072.9,610072.9,21371,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823647,1513117.00
01/19/2017 06:00,2,0.000,ALERT,210.80,297.87,59.944,1484823603,"201051344000917","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,607061.8,607061.8,21384,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823649,1513118.00
01/19/2017 06:00,2,0.000,ALERT,211.03,298.77,59.938,1484823603,"201051344001145","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,613038.7,613038.7,21246,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823651,1513119.00
01/19/2017 06:00,2,0.000,ALERT,210.80,297.87,59.975,1484823603,"201051344000651","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,605602.1,605602.1,21416,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823653,1513120.00
01/19/2017 06:00,2,0.000,ALERT,210.12,298.17,59.944,1484823603,"274151322000088","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,829806.0,829806.0,21102,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823655,1513121.00
01/19/2017 06:00,2,0.000,ALERT,211.03,297.87,59.949,1484823603,"274151322000068","219011344069620",0.00,0.50,0,295.76,299.07,0.0,0.0,0.000,719958.0,719958.0,21564,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823657,1513122.00
01/19/2017 06:00,2,0.000,ALERT,210.35,298.17,59.933,1484823603,"201051344001135","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,601225.9,601225.9,21465,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823658,1513123.00
01/19/2017 06:00,2,0.000,ALERT,211.25,300.57,59.933,1484823603,"201051344000594","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,617237.3,617237.3,21355,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823660,1513124.00
01/19/2017 06:00,2,0.000,ALERT,210.80,297.87,59.944,1484823603,"201051344001203","219011344069620",0.00,-1.50,0,296.36,302.98,0.0,0.0,0.000,609577.8,609577.8,21466,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823662,1513125.00
01/19/2017 06:00,2,0.000,ALERT,210.12,298.47,59.933,1484823603,"274151322000054","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,846004.3,846004.3,21182,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484823664,1513126.00
01/19/2017 06:00,2,0.000,ALERT,211.93,299.97,59.938,1484823603,"201051344000867","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,603653.8,603653.8,21448,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823665,1513127.00
01/19/2017 06:00,2,0.000,ALERT,210.80,298.17,59.912,1484823603,"201051344001093","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,606565.9,606565.9,21385,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823667,1513128.00
01/19/2017 06:00,2,0.000,ALERT,211.25,300.27,59.933,1484823603,"201051344000900","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,622658.9,622658.9,21037,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823669,1513129.00
01/19/2017 06:00,2,0.000,ALERT,211.70,299.67,59.938,1484823603,"201051344000648","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,612227.1,612227.1,21021,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823671,1513130.00
01/19/2017 06:00,2,0.000,ALERT,211.48,300.57,59.938,1484823603,"201051344000569","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,622929.6,622929.6,21047,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823673,1513131.00
01/19/2017 06:00,2,0.000,ALERT,211.70,300.57,59.938,1484823603,"201051344000983","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,615757.6,615757.6,21172,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484823675,1513132.00
01/19/2017 06:00,2,0.000,ALERT,211.70,299.97,59.933,1484823603,"201051344001158","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,604316.0,604316.0,21364,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823677,1513133.00
01/19/2017 06:00,2,0.000,ALERT,212.16,300.87,59.933,1484823603,"201051344000576","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,614895.1,614895.1,21071,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823678,1513134.00
01/19/2017 06:00,2,0.000,ALERT,210.80,297.26,59.959,1484823603,"274151322000087","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,818036.5,818036.5,21379,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484823680,1513135.00
01/19/2017 06:15,2,0.000,ALERT,212.16,299.67,59.996,1484824503,"201051344000645","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,614209.4,614209.4,21046,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484824505,1513136.00
01/19/2017 06:15,2,0.000,ALERT,211.03,297.87,60.007,1484824503,"274151322000085","219011344069620",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,844667.0,844667.0,21190,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824507,1513137.00
01/19/2017 06:15,2,0.000,ALERT,212.61,299.97,59.986,1484824503,"201051344000633","219011344069620",0.00,-1.50,0,295.76,302.07,0.0,0.0,0.000,603456.9,603456.9,21422,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824509,1513138.00
01/19/2017 06:15,2,0.000,ALERT,211.93,299.67,59.954,1484824503,"201051344000469","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,606270.6,606270.6,21398,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824511,1513139.00
01/19/2017 06:15,2,0.000,ALERT,211.25,299.67,59.981,1484824503,"201051344000646","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,602262.6,602262.6,21382,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484824513,1513140.00
01/19/2017 06:15,2,0.000,ALERT,210.35,298.47,59.938,1484824503,"274151322000052","219011344069620",0.00,-1.00,0,294.56,300.57,0.0,0.0,0.000,872843.4,872843.4,20950,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824514,1513141.00
01/19/2017 06:15,2,0.000,ALERT,211.48,299.67,60.028,1484824503,"201051344000585","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,612807.9,612807.9,21443,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824516,1513142.00
01/19/2017 06:15,2,0.000,ALERT,211.48,299.97,59.981,1484824503,"201051344001230","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,605608.2,605608.2,21303,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484824518,1513143.00
01/19/2017 06:15,2,0.000,ALERT,211.93,300.27,59.970,1484824503,"201051344000582","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,597542.4,597542.4,21416,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824520,1513144.00
01/19/2017 06:15,2,0.000,ALERT,211.25,299.97,59.965,1484824503,"201051344000955","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,612729.8,612729.8,21374,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484824521,1513145.00
01/19/2017 06:15,2,0.000,ALERT,210.80,297.57,59.975,1484824503,"274151322000094","219011344069620",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,718933.8,718933.8,21668,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824523,1513146.00
01/19/2017 06:15,2,0.000,ALERT,211.93,300.57,59.970,1484824503,"201051344000579","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,621696.9,621696.9,21319,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824525,1513147.00
01/19/2017 06:15,2,0.000,ALERT,211.48,299.97,60.007,1484824503,"201051344000890","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,609698.4,609698.4,21444,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824527,1513148.00
01/19/2017 06:15,2,0.000,ALERT,211.70,299.67,59.965,1484824503,"201051344000438","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,610760.9,610760.9,21455,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824529,1513149.00
01/19/2017 06:15,2,0.000,ALERT,211.93,299.67,59.970,1484824503,"201051344000417","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,594893.2,594893.2,21569,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824530,1513150.00
01/19/2017 06:15,2,0.000,ALERT,211.03,298.17,59.954,1484824503,"274151322000083","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,864469.7,864469.7,20986,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824532,1513151.00
01/19/2017 06:15,2,0.000,ALERT,211.48,298.17,59.954,1484824503,"274151322000076","219011344069620",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,921699.6,921699.6,21098,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824534,1513152.00
01/19/2017 06:15,2,0.000,ALERT,211.70,300.57,59.959,1484824503,"201051344000868","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,604792.4,604792.4,21411,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824536,1513153.00
01/19/2017 06:15,2,0.000,ALERT,211.03,299.07,59.949,1484824503,"274151322000095","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,912686.9,912686.9,21163,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824538,1513154.00
01/19/2017 06:15,2,0.000,ALERT,211.93,300.27,59.933,1484824503,"201051344000988","219011344069620",0.00,-1.00,0,294.86,301.77,0.0,0.0,0.000,567391.4,567391.4,21443,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824540,1513155.00
01/19/2017 06:15,2,0.000,ALERT,211.25,298.47,59.996,1484824503,"201051344001025","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,610973.9,610973.9,21474,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824541,1513156.00
01/19/2017 06:15,2,0.000,ALERT,211.70,299.97,59.959,1484824503,"201051344000458","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,614826.4,614826.4,21186,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824543,1513157.00
01/19/2017 06:15,2,0.000,ALERT,212.61,300.27,59.959,1484824503,"201051344000853","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,613488.3,613488.3,21118,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484824545,1513158.00
01/19/2017 06:15,2,0.000,ALERT,211.93,299.67,59.954,1484824503,"201051344000685","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,610072.9,610072.9,21373,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824547,1513159.00
01/19/2017 06:15,2,0.000,ALERT,211.70,299.37,59.986,1484824503,"201051344000917","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,607061.8,607061.8,21386,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484824549,1513160.00
01/19/2017 06:15,2,0.000,ALERT,211.93,299.67,59.959,1484824503,"201051344001145","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,613038.7,613038.7,21248,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824551,1513161.00
01/19/2017 06:15,2,0.000,ALERT,211.48,298.47,59.928,1484824503,"201051344000651","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,605602.1,605602.1,21418,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824552,1513162.00
01/19/2017 06:15,2,0.000,ALERT,210.35,298.17,59.954,1484824503,"274151322000088","219011344069620",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,829806.0,829806.0,21104,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824554,1513163.00
01/19/2017 06:15,2,0.000,ALERT,211.48,297.26,59.944,1484824503,"274151322000068","219011344069620",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,719958.0,719958.0,21566,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824556,1513164.00
01/19/2017 06:15,2,0.000,ALERT,211.25,299.37,59.965,1484824503,"201051344001135","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,601225.9,601225.9,21467,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824558,1513165.00
01/19/2017 06:15,2,0.000,ALERT,211.48,300.27,59.954,1484824503,"201051344000594","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,617237.3,617237.3,21357,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824559,1513166.00
01/19/2017 06:15,2,0.000,ALERT,211.48,299.07,59.965,1484824503,"201051344001203","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,609577.8,609577.8,21468,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484824561,1513167.00
01/19/2017 06:15,2,0.000,ALERT,210.80,298.77,59.944,1484824503,"274151322000054","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,846004.3,846004.3,21184,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824563,1513168.00
01/19/2017 06:15,2,0.000,ALERT,212.16,299.37,60.007,1484824503,"201051344000867","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,603653.8,603653.8,21450,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824565,1513169.00
01/19/2017 06:15,2,0.000,ALERT,211.48,299.37,59.959,1484824503,"201051344001093","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,606565.9,606565.9,21387,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824567,1513170.00
01/19/2017 06:15,2,0.000,ALERT,211.70,299.97,59.986,1484824503,"201051344000900","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,622658.9,622658.9,21039,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824568,1513171.00
01/19/2017 06:15,2,0.000,ALERT,211.93,299.07,60.012,1484824503,"201051344000648","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,612227.1,612227.1,21023,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824570,1513172.00
01/19/2017 06:15,2,0.000,ALERT,212.16,300.57,59.959,1484824503,"201051344000569","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,622929.6,622929.6,21049,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824572,1513173.00
01/19/2017 06:15,2,0.000,ALERT,211.93,299.97,59.949,1484824503,"201051344000983","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,615757.6,615757.6,21174,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824574,1513174.00
01/19/2017 06:15,2,0.000,ALERT,211.93,299.67,59.954,1484824503,"201051344001158","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,604316.0,604316.0,21366,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484824575,1513175.00
01/19/2017 06:15,2,0.000,ALERT,212.38,300.27,59.959,1484824503,"201051344000576","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,614895.1,614895.1,21073,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824577,1513176.00
01/19/2017 06:15,2,0.000,ALERT,210.80,297.26,59.954,1484824503,"274151322000087","219011344069620",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,818036.5,818036.5,21381,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484824579,1513177.00
01/19/2017 06:30,2,0.000,ALERT,212.16,299.97,60.002,1484825403,"201051344000645","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,614209.4,614209.4,21048,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484825405,1513178.00
01/19/2017 06:30,2,0.000,ALERT,210.57,297.26,59.991,1484825403,"274151322000085","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,844667.0,844667.0,21192,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484825407,1513179.00
01/19/2017 06:30,2,0.000,ALERT,212.16,299.67,59.991,1484825403,"201051344000633","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,603456.9,603456.9,21424,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484825409,1513180.00
01/19/2017 06:30,2,0.000,ALERT,211.70,299.97,59.996,1484825403,"201051344000469","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,606270.6,606270.6,21400,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825410,1513181.00
01/19/2017 06:30,2,0.000,ALERT,210.80,298.77,59.949,1484825403,"201051344000646","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,602262.6,602262.6,21384,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484825412,1513182.00
01/19/2017 06:30,2,0.000,ALERT,210.35,298.17,59.991,1484825403,"274151322000052","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,872843.4,872843.4,20952,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825414,1513183.00
01/19/2017 06:30,2,0.000,ALERT,211.25,299.37,59.965,1484825403,"201051344000585","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,612807.9,612807.9,21445,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825416,1513184.00
01/19/2017 06:30,2,0.000,ALERT,211.03,299.07,59.996,1484825403,"201051344001230","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,605608.2,605608.2,21305,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825418,1513185.00
01/19/2017 06:30,2,0.000,ALERT,211.70,299.97,59.959,1484825403,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,597542.4,597542.4,21418,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825419,1513186.00
01/19/2017 06:30,2,0.000,ALERT,210.80,298.77,60.044,1484825403,"201051344000955","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,612729.8,612729.8,21376,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825421,1513187.00
01/19/2017 06:30,2,0.000,ALERT,210.57,297.26,60.018,1484825403,"274151322000094","219011344069620",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,718933.8,718933.8,21670,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825423,1513188.00
01/19/2017 06:30,2,0.000,ALERT,211.70,300.57,59.991,1484825403,"201051344000579","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,621696.9,621696.9,21321,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825425,1513189.00
01/19/2017 06:30,2,0.000,ALERT,210.80,299.37,60.023,1484825403,"201051344000890","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,609698.4,609698.4,21446,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484825427,1513190.00
01/19/2017 06:30,2,0.000,ALERT,211.25,299.07,59.996,1484825403,"201051344000438","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,610760.9,610760.9,21457,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825429,1513191.00
01/19/2017 06:30,2,0.000,ALERT,211.25,298.47,59.991,1484825403,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,594893.2,594893.2,21571,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484825430,1513192.00
01/19/2017 06:30,2,0.000,ALERT,210.57,297.87,59.986,1484825403,"274151322000083","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,864469.7,864469.7,20988,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825432,1513193.00
01/19/2017 06:30,2,0.000,ALERT,211.25,297.87,59.981,1484825403,"274151322000076","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,921699.6,921699.6,21100,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825434,1513194.00
01/19/2017 06:30,2,0.000,ALERT,211.48,299.97,59.991,1484825403,"201051344000868","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,604792.4,604792.4,21413,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825436,1513195.00
01/19/2017 06:30,2,0.000,ALERT,210.57,298.77,59.965,1484825403,"274151322000095","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,912686.9,912686.9,21165,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484825438,1513196.00
01/19/2017 06:30,2,0.000,ALERT,211.25,299.67,60.012,1484825403,"201051344000988","219011344069620",0.00,-1.00,0,295.16,302.07,0.0,0.0,0.000,567391.4,567391.4,21445,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484825439,1513197.00
01/19/2017 06:30,2,0.000,ALERT,211.03,298.17,59.975,1484825403,"201051344001025","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,610973.9,610973.9,21476,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825441,1513198.00
01/19/2017 06:30,2,0.000,ALERT,211.48,299.97,59.975,1484825403,"201051344000458","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,614826.4,614826.4,21188,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825443,1513199.00
01/19/2017 06:30,2,0.000,ALERT,212.16,299.67,59.981,1484825403,"201051344000853","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,613488.3,613488.3,21120,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825445,1513200.00
01/19/2017 06:30,2,0.000,ALERT,211.48,299.07,59.975,1484825403,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,610072.9,610072.9,21375,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825447,1513201.00
01/19/2017 06:30,2,0.000,ALERT,211.25,298.47,59.975,1484825403,"201051344000917","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,607061.8,607061.8,21388,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484825448,1513202.00
01/19/2017 06:30,2,0.000,ALERT,211.48,299.07,59.981,1484825403,"201051344001145","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,613038.7,613038.7,21250,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825450,1513203.00
01/19/2017 06:30,2,0.000,ALERT,211.25,298.17,59.981,1484825403,"201051344000651","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,605602.1,605602.1,21420,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825452,1513204.00
01/19/2017 06:30,2,0.000,ALERT,210.12,297.57,59.954,1484825403,"274151322000088","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,829806.0,829806.0,21106,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825454,1513205.00
01/19/2017 06:30,2,0.000,ALERT,211.03,296.96,59.954,1484825403,"274151322000068","219011344069620",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,719958.0,719958.0,21568,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825455,1513206.00
01/19/2017 06:30,2,0.000,ALERT,210.80,299.07,59.965,1484825403,"201051344001135","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,601225.9,601225.9,21469,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825457,1513207.00
01/19/2017 06:30,2,0.000,ALERT,211.25,300.27,59.928,1484825403,"201051344000594","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,617237.3,617237.3,21359,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825459,1513208.00
01/19/2017 06:30,2,0.000,ALERT,211.25,298.77,59.975,1484825403,"201051344001203","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,609577.8,609577.8,21470,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825461,1513209.00
01/19/2017 06:30,2,0.000,ALERT,210.35,297.57,59.970,1484825403,"274151322000054","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,846004.3,846004.3,21186,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825463,1513210.00
01/19/2017 06:30,2,0.000,ALERT,211.70,298.77,59.928,1484825403,"201051344000867","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,603653.8,603653.8,21452,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825464,1513211.00
01/19/2017 06:30,2,0.000,ALERT,211.03,299.07,59.970,1484825403,"201051344001093","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,606565.9,606565.9,21389,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484825466,1513212.00
01/19/2017 06:30,2,0.000,ALERT,211.48,299.67,59.970,1484825403,"201051344000900","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,622658.9,622658.9,21041,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825468,1513213.00
01/19/2017 06:30,2,0.000,ALERT,211.70,299.07,59.970,1484825403,"201051344000648","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,612227.1,612227.1,21025,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825470,1513214.00
01/19/2017 06:30,2,0.000,ALERT,211.48,300.27,59.970,1484825403,"201051344000569","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,622929.6,622929.6,21051,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484825472,1513215.00
01/19/2017 06:30,2,0.000,ALERT,211.48,299.67,59.938,1484825403,"201051344000983","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,615757.6,615757.6,21176,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825473,1513216.00
01/19/2017 06:30,2,0.000,ALERT,211.70,299.37,59.959,1484825403,"201051344001158","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,604316.0,604316.0,21368,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825475,1513217.00
01/19/2017 06:30,2,0.000,ALERT,212.16,300.27,59.970,1484825403,"201051344000576","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,614895.1,614895.1,21075,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825477,1513218.00
01/19/2017 06:30,2,0.000,ALERT,210.57,296.96,59.954,1484825403,"274151322000087","219011344069620",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,818036.5,818036.5,21383,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484825479,1513219.00
01/19/2017 06:45,2,0.000,ALERT,211.70,299.07,59.938,1484826303,"201051344000645","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,614209.4,614209.4,21050,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484826305,1513220.00
01/19/2017 06:45,2,0.000,ALERT,210.12,296.36,59.970,1484826303,"274151322000085","219011344069620",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,844667.0,844667.0,21194,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826307,1513221.00
01/19/2017 06:45,2,0.000,ALERT,211.93,299.07,59.965,1484826303,"201051344000633","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,603456.9,603456.9,21426,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826309,1513222.00
01/19/2017 06:45,2,0.000,ALERT,211.48,299.37,59.965,1484826303,"201051344000469","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,606270.6,606270.6,21402,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826310,1513223.00
01/19/2017 06:45,2,0.000,ALERT,210.35,298.17,59.965,1484826303,"201051344000646","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,602262.6,602262.6,21386,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826312,1513224.00
01/19/2017 06:45,2,0.000,ALERT,209.67,296.96,59.954,1484826303,"274151322000052","219011344069620",0.00,-1.00,0,294.26,299.67,0.0,0.0,0.000,872843.4,872843.4,20954,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826314,1513225.00
01/19/2017 06:45,2,0.000,ALERT,210.57,298.17,59.965,1484826303,"201051344000585","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,612807.9,612807.9,21447,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484826316,1513226.00
01/19/2017 06:45,2,0.000,ALERT,210.57,298.77,59.965,1484826303,"201051344001230","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,605608.2,605608.2,21307,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826318,1513227.00
01/19/2017 06:45,2,0.000,ALERT,211.03,299.07,59.959,1484826303,"201051344000582","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,597542.4,597542.4,21420,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826320,1513228.00
01/19/2017 06:45,2,0.000,ALERT,210.12,298.17,59.954,1484826303,"201051344000955","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,612729.8,612729.8,21378,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826321,1513229.00
01/19/2017 06:45,2,0.000,ALERT,209.67,295.76,59.954,1484826303,"274151322000094","219011344069620",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,718933.8,718933.8,21672,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826323,1513230.00
01/19/2017 06:45,2,0.000,ALERT,211.25,299.97,59.970,1484826303,"201051344000579","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,621696.9,621696.9,21323,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826325,1513231.00
01/19/2017 06:45,2,0.000,ALERT,210.35,298.47,59.965,1484826303,"201051344000890","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,609698.4,609698.4,21448,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484826327,1513232.00
01/19/2017 06:45,2,0.000,ALERT,210.57,298.17,59.965,1484826303,"201051344000438","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,610760.9,610760.9,21459,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826329,1513233.00
01/19/2017 06:45,2,0.000,ALERT,210.80,297.57,59.965,1484826303,"201051344000417","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,594893.2,594893.2,21573,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484826330,1513234.00
01/19/2017 06:45,2,0.000,ALERT,210.12,296.96,59.965,1484826303,"274151322000083","219011344069620",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,864469.7,864469.7,20990,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484826332,1513235.00
01/19/2017 06:45,2,0.000,ALERT,210.35,296.66,59.975,1484826303,"274151322000076","219011344069620",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,921699.6,921699.6,21102,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826334,1513236.00
01/19/2017 06:45,2,0.000,ALERT,211.25,299.97,59.965,1484826303,"201051344000868","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,604792.4,604792.4,21415,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484826336,1513237.00
01/19/2017 06:45,2,0.000,ALERT,209.90,297.57,59.959,1484826303,"274151322000095","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,912686.9,912686.9,21167,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484826338,1513238.00
01/19/2017 06:45,2,0.000,ALERT,211.03,299.67,59.959,1484826303,"201051344000988","219011344069620",0.00,-1.00,0,294.86,301.17,0.0,0.0,0.000,567391.4,567391.4,21447,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826340,1513239.00
01/19/2017 06:45,2,0.000,ALERT,210.35,296.96,59.986,1484826303,"201051344001025","219011344069620",0.00,-2.00,0,295.46,301.17,0.0,0.0,0.000,610973.9,610973.9,21478,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826341,1513240.00
01/19/2017 06:45,2,0.000,ALERT,211.03,299.97,59.965,1484826303,"201051344000458","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,614826.4,614826.4,21190,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826343,1513241.00
01/19/2017 06:45,2,0.000,ALERT,211.70,299.67,59.975,1484826303,"201051344000853","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,613488.3,613488.3,21122,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826345,1513242.00
01/19/2017 06:45,2,0.000,ALERT,210.80,297.87,59.975,1484826303,"201051344000685","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,610072.9,610072.9,21377,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826347,1513243.00
01/19/2017 06:45,2,0.000,ALERT,210.57,297.26,59.954,1484826303,"201051344000917","219011344069620",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,607061.8,607061.8,21390,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826349,1513244.00
01/19/2017 06:45,2,0.000,ALERT,210.80,298.17,59.965,1484826303,"201051344001145","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,613038.7,613038.7,21252,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826351,1513245.00
