ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 06:45,2,0.000,ALERT,210.35,297.26,59.970,1484826303,"201051344000651","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,605602.1,605602.1,21422,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826352,1513246.00
01/19/2017 06:45,2,0.000,ALERT,209.67,296.36,59.981,1484826303,"274151322000088","219011344069620",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,829806.0,829806.0,21108,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484826354,1513247.00
01/19/2017 06:45,2,0.000,ALERT,210.80,296.06,59.991,1484826303,"274151322000068","219011344069620",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,719958.0,719958.0,21570,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826356,1513248.00
01/19/2017 06:45,2,0.000,ALERT,210.12,297.57,59.975,1484826303,"201051344001135","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,601225.9,601225.9,21471,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826358,1513249.00
01/19/2017 06:45,2,0.000,ALERT,211.03,300.27,59.965,1484826303,"201051344000594","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,617237.3,617237.3,21361,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826360,1513250.00
01/19/2017 06:45,2,0.000,ALERT,210.57,297.57,59.965,1484826303,"201051344001203","219011344069620",0.00,-1.50,0,296.06,302.07,0.0,0.0,0.000,609577.8,609577.8,21472,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826361,1513251.00
01/19/2017 06:45,2,0.000,ALERT,209.90,297.26,59.954,1484826303,"274151322000054","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,846004.3,846004.3,21188,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826363,1513252.00
01/19/2017 06:45,2,0.000,ALERT,211.48,299.07,59.965,1484826303,"201051344000867","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,603653.8,603653.8,21454,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826365,1513253.00
01/19/2017 06:45,2,0.000,ALERT,210.35,297.57,59.959,1484826303,"201051344001093","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,606565.9,606565.9,21391,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826367,1513254.00
01/19/2017 06:45,2,0.000,ALERT,211.25,299.67,59.959,1484826303,"201051344000900","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,622658.9,622658.9,21043,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826369,1513255.00
01/19/2017 06:45,2,0.000,ALERT,211.48,298.77,59.954,1484826303,"201051344000648","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,612227.1,612227.1,21027,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826370,1513256.00
01/19/2017 06:45,2,0.000,ALERT,211.48,299.97,59.965,1484826303,"201051344000569","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,622929.6,622929.6,21053,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826372,1513257.00
01/19/2017 06:45,2,0.000,ALERT,211.25,299.67,59.959,1484826303,"201051344000983","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,615757.6,615757.6,21178,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484826374,1513258.00
01/19/2017 06:45,2,0.000,ALERT,211.48,299.37,59.954,1484826303,"201051344001158","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,604316.0,604316.0,21370,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826376,1513259.00
01/19/2017 06:45,2,0.000,ALERT,211.93,300.27,59.986,1484826303,"201051344000576","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,614895.1,614895.1,21077,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826378,1513260.00
01/19/2017 06:45,2,0.000,ALERT,210.12,296.06,59.965,1484826303,"274151322000087","219011344069620",0.00,-0.50,0,293.36,298.17,0.0,0.0,0.000,818036.5,818036.5,21385,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484826380,1513261.00
01/19/2017 07:00,2,0.000,ALERT,211.70,298.77,59.986,1484827204,"201051344000645","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,614209.4,614209.4,21052,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484827206,1513262.00
01/19/2017 07:00,2,0.000,ALERT,210.12,296.06,59.986,1484827204,"274151322000085","219011344069620",0.00,-1.00,0,293.96,300.87,0.0,0.0,0.000,844667.0,844667.0,21196,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827208,1513263.00
01/19/2017 07:00,2,0.000,ALERT,211.93,298.77,59.986,1484827204,"201051344000633","219011344069620",0.00,-1.50,0,295.16,302.37,0.0,0.0,0.000,603456.9,603456.9,21428,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827210,1513264.00
01/19/2017 07:00,2,0.000,ALERT,211.48,298.77,59.986,1484827204,"201051344000469","219011344069620",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,606270.6,606270.6,21404,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827211,1513265.00
01/19/2017 07:00,2,0.000,ALERT,210.35,297.87,59.975,1484827204,"201051344000646","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,602262.6,602262.6,21388,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484827213,1513266.00
01/19/2017 07:00,2,0.000,ALERT,209.90,297.26,59.975,1484827204,"274151322000052","219011344069620",0.00,-1.00,0,293.66,301.47,0.0,0.0,0.000,872843.4,872843.4,20956,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827215,1513267.00
01/19/2017 07:00,2,0.000,ALERT,210.35,297.57,59.981,1484827204,"201051344000585","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,612807.9,612807.9,21449,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827217,1513268.00
01/19/2017 07:00,2,0.000,ALERT,210.35,297.87,59.981,1484827204,"201051344001230","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,605608.2,605608.2,21309,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827219,1513269.00
01/19/2017 07:00,2,0.000,ALERT,211.03,298.47,59.938,1484827204,"201051344000582","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,597542.4,597542.4,21422,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827220,1513270.00
01/19/2017 07:00,2,0.000,ALERT,210.12,297.57,59.975,1484827204,"201051344000955","219011344069620",0.00,-1.50,0,296.06,299.37,0.0,0.0,0.000,612729.8,612729.8,21380,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827222,1513271.00
01/19/2017 07:00,2,0.000,ALERT,209.90,295.46,59.949,1484827204,"274151322000094","219011344069620",0.00,-2.00,0,293.36,300.27,0.0,0.0,0.000,718933.8,718933.8,21674,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827224,1513272.00
01/19/2017 07:00,2,0.000,ALERT,211.25,299.37,59.959,1484827204,"201051344000579","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,621696.9,621696.9,21325,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827226,1513273.00
01/19/2017 07:00,2,0.000,ALERT,210.35,297.87,59.954,1484827204,"201051344000890","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,609698.4,609698.4,21450,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484827228,1513274.00
01/19/2017 07:00,2,0.000,ALERT,210.57,297.26,59.954,1484827204,"201051344000438","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,610760.9,610760.9,21461,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827229,1513275.00
01/19/2017 07:00,2,0.000,ALERT,210.80,297.26,59.959,1484827204,"201051344000417","219011344069620",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,594893.2,594893.2,21575,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827231,1513276.00
01/19/2017 07:00,2,0.000,ALERT,209.90,296.96,59.954,1484827204,"274151322000083","219011344069620",0.00,-1.50,0,294.26,301.77,0.0,0.0,0.000,864469.7,864469.7,20992,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484827233,1513277.00
01/19/2017 07:00,2,0.000,ALERT,210.57,296.06,59.986,1484827204,"274151322000076","219011344069620",0.00,-1.00,0,293.96,301.17,0.0,0.0,0.000,921699.6,921699.6,21104,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827235,1513278.00
01/19/2017 07:00,2,0.000,ALERT,211.03,299.37,59.917,1484827204,"201051344000868","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,604792.4,604792.4,21417,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827237,1513279.00
01/19/2017 07:00,2,0.000,ALERT,209.90,297.26,59.944,1484827204,"274151322000095","219011344069620",0.00,-2.00,0,294.86,302.07,0.0,0.0,0.000,912686.9,912686.9,21169,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827239,1513280.00
01/19/2017 07:00,2,0.000,ALERT,211.03,298.17,59.954,1484827204,"201051344000988","219011344069620",0.00,-1.00,0,294.56,302.07,0.0,0.0,0.000,567391.4,567391.4,21449,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827241,1513281.00
01/19/2017 07:00,2,0.000,ALERT,210.35,296.66,59.938,1484827204,"201051344001025","219011344069620",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,610973.9,610973.9,21480,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827242,1513282.00
01/19/2017 07:00,2,0.000,ALERT,211.03,298.47,59.938,1484827204,"201051344000458","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,614826.4,614826.4,21192,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827244,1513283.00
01/19/2017 07:00,2,0.000,ALERT,211.70,298.47,59.949,1484827204,"201051344000853","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,613488.3,613488.3,21124,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484827246,1513284.00
01/19/2017 07:00,2,0.000,ALERT,210.80,297.57,59.922,1484827204,"201051344000685","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,610072.9,610072.9,21379,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827248,1513285.00
01/19/2017 07:00,2,0.000,ALERT,210.57,297.26,59.944,1484827204,"201051344000917","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,607061.8,607061.8,21392,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484827250,1513286.00
01/19/2017 07:00,2,0.000,ALERT,210.57,297.57,59.933,1484827204,"201051344001145","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,613038.7,613038.7,21254,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827252,1513287.00
01/19/2017 07:00,2,0.000,ALERT,210.35,296.66,59.944,1484827204,"201051344000651","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,605602.1,605602.1,21424,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484827253,1513288.00
01/19/2017 07:00,2,0.000,ALERT,209.67,296.06,59.944,1484827204,"274151322000088","219011344069620",0.00,-1.00,0,293.36,300.87,0.0,0.0,0.000,829806.0,829806.0,21110,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484827255,1513289.00
01/19/2017 07:00,2,0.000,ALERT,210.57,295.16,59.933,1484827204,"274151322000068","219011344069620",0.00,0.00,0,293.36,300.27,0.0,0.0,0.000,719958.0,719958.0,21572,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827257,1513290.00
01/19/2017 07:00,2,0.000,ALERT,209.90,296.96,59.938,1484827204,"201051344001135","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,601225.9,601225.9,21473,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827259,1513291.00
01/19/2017 07:00,2,0.000,ALERT,210.80,298.77,59.938,1484827204,"201051344000594","219011344069620",0.00,-1.50,0,296.66,303.28,0.0,0.0,0.000,617237.3,617237.3,21363,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827261,1513292.00
01/19/2017 07:00,2,0.000,ALERT,210.35,296.66,59.933,1484827204,"201051344001203","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,609577.8,609577.8,21474,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827262,1513293.00
01/19/2017 07:00,2,0.000,ALERT,209.44,295.46,59.970,1484827204,"274151322000054","219011344069620",0.00,0.00,0,293.96,301.47,0.0,0.0,0.000,846004.3,846004.3,21190,0,0,0,L,1151911521,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827264,1513294.00
01/19/2017 07:00,2,0.000,ALERT,211.25,297.87,59.901,1484827204,"201051344000867","219011344069620",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,603653.8,603653.8,21456,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827266,1513295.00
01/19/2017 07:00,2,0.000,ALERT,210.12,296.96,59.949,1484827204,"201051344001093","219011344069620",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,606565.9,606565.9,21393,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827268,1513296.00
01/19/2017 07:00,2,0.000,ALERT,210.80,298.17,59.938,1484827204,"201051344000900","219011344069620",0.00,-1.50,0,296.36,302.37,0.0,0.0,0.000,622658.9,622658.9,21045,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484827270,1513297.00
01/19/2017 07:00,2,0.000,ALERT,211.25,297.87,59.944,1484827204,"201051344000648","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,612227.1,612227.1,21029,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484827271,1513298.00
01/19/2017 07:00,2,0.000,ALERT,211.03,298.77,59.917,1484827204,"201051344000569","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,622929.6,622929.6,21055,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827273,1513299.00
01/19/2017 07:00,2,0.000,ALERT,210.80,298.17,59.938,1484827204,"201051344000983","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,615757.6,615757.6,21180,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827275,1513300.00
01/19/2017 07:00,2,0.000,ALERT,211.03,298.17,59.938,1484827204,"201051344001158","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,604316.0,604316.0,21372,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827277,1513301.00
01/19/2017 07:00,2,0.000,ALERT,211.48,298.77,59.938,1484827204,"201051344000576","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,614895.1,614895.1,21079,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827279,1513302.00
01/19/2017 07:00,2,0.000,ALERT,209.67,295.16,59.933,1484827204,"274151322000087","219011344069620",0.00,-0.50,0,292.76,300.57,0.0,0.0,0.000,818036.5,818036.5,21387,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484827280,1513303.00
01/19/2017 07:15,2,0.000,ALERT,211.93,299.37,59.959,1484828103,"201051344000645","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,614209.4,614209.4,21054,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828105,1513304.00
01/19/2017 07:15,2,0.000,ALERT,210.80,297.87,59.965,1484828103,"274151322000085","219011344069620",0.00,-1.50,0,294.26,299.97,0.0,0.0,0.000,844667.0,844667.0,21198,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828107,1513305.00
01/19/2017 07:15,2,0.000,ALERT,212.16,299.37,59.986,1484828103,"201051344000633","219011344069620",0.00,-2.00,0,294.86,301.47,0.0,0.0,0.000,603456.9,603456.9,21430,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828109,1513306.00
01/19/2017 07:15,2,0.000,ALERT,211.48,299.67,59.954,1484828103,"201051344000469","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,606270.6,606270.6,21406,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828111,1513307.00
01/19/2017 07:15,2,0.000,ALERT,210.35,297.57,59.912,1484828103,"201051344000646","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,602262.6,602262.6,21390,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828113,1513308.00
01/19/2017 07:15,2,0.000,ALERT,210.57,298.17,60.002,1484828103,"274151322000052","219011344069620",0.00,-1.50,0,294.26,300.27,0.0,0.0,0.000,872843.4,872843.4,20958,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828114,1513309.00
01/19/2017 07:15,2,0.000,ALERT,210.57,297.57,59.938,1484828103,"201051344000585","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,612807.9,612807.9,21451,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828116,1513310.00
01/19/2017 07:15,2,0.000,ALERT,210.57,297.87,59.959,1484828103,"201051344001230","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,605608.2,605608.2,21311,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828118,1513311.00
01/19/2017 07:15,2,0.000,ALERT,211.25,298.47,59.965,1484828103,"201051344000582","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,597542.4,597542.4,21424,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828120,1513312.00
01/19/2017 07:15,2,0.000,ALERT,210.35,297.57,59.959,1484828103,"201051344000955","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,612729.8,612729.8,21382,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828121,1513313.00
01/19/2017 07:15,2,0.000,ALERT,210.80,296.96,59.954,1484828103,"274151322000094","219011344069620",0.00,-2.00,0,293.96,299.07,0.0,0.0,0.000,718933.8,718933.8,21676,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828123,1513314.00
01/19/2017 07:15,2,0.000,ALERT,211.70,300.27,59.922,1484828103,"201051344000579","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,621696.9,621696.9,21327,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828125,1513315.00
01/19/2017 07:15,2,0.000,ALERT,210.35,297.87,59.954,1484828103,"201051344000890","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,609698.4,609698.4,21452,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828127,1513316.00
01/19/2017 07:15,2,0.000,ALERT,210.57,297.26,59.954,1484828103,"201051344000438","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,610760.9,610760.9,21463,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828129,1513317.00
01/19/2017 07:15,2,0.000,ALERT,210.80,297.26,59.917,1484828103,"201051344000417","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,594893.2,594893.2,21577,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828130,1513318.00
01/19/2017 07:15,2,0.000,ALERT,210.57,298.17,59.944,1484828103,"274151322000083","219011344069620",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,864469.7,864469.7,20994,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828132,1513319.00
01/19/2017 07:15,2,0.000,ALERT,211.25,296.96,59.954,1484828103,"274151322000076","219011344069620",0.00,-1.00,0,294.26,300.27,0.0,0.0,0.000,921699.6,921699.6,21106,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828134,1513320.00
01/19/2017 07:15,2,0.000,ALERT,211.48,300.27,59.975,1484828103,"201051344000868","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,604792.4,604792.4,21419,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484828136,1513321.00
01/19/2017 07:15,2,0.000,ALERT,210.57,298.47,59.949,1484828103,"274151322000095","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,912686.9,912686.9,21171,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828138,1513322.00
01/19/2017 07:15,2,0.000,ALERT,211.25,299.37,59.954,1484828103,"201051344000988","219011344069620",0.00,-1.00,0,293.96,301.47,0.0,0.0,0.000,567391.4,567391.4,21451,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484828139,1513323.00
01/19/2017 07:15,2,0.000,ALERT,210.35,296.66,59.965,1484828103,"201051344001025","219011344069620",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,610973.9,610973.9,21482,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484828141,1513324.00
01/19/2017 07:15,2,0.000,ALERT,211.25,299.37,59.954,1484828103,"201051344000458","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,614826.4,614826.4,21194,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484828143,1513325.00
01/19/2017 07:15,2,0.000,ALERT,211.93,299.37,59.954,1484828103,"201051344000853","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,613488.3,613488.3,21126,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484828145,1513326.00
01/19/2017 07:15,2,0.000,ALERT,210.80,297.26,59.959,1484828103,"201051344000685","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,610072.9,610072.9,21381,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828147,1513327.00
01/19/2017 07:15,2,0.000,ALERT,210.80,296.96,59.944,1484828103,"201051344000917","219011344069620",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,607061.8,607061.8,21394,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828148,1513328.00
01/19/2017 07:15,2,0.000,ALERT,210.80,297.87,59.954,1484828103,"201051344001145","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,613038.7,613038.7,21256,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828150,1513329.00
01/19/2017 07:15,2,0.000,ALERT,210.57,296.66,59.965,1484828103,"201051344000651","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,605602.1,605602.1,21426,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828152,1513330.00
01/19/2017 07:15,2,0.000,ALERT,210.35,297.87,59.954,1484828103,"274151322000088","219011344069620",0.00,-0.50,0,293.96,299.67,0.0,0.0,0.000,829806.0,829806.0,21112,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484828154,1513331.00
01/19/2017 07:15,2,0.000,ALERT,211.25,296.66,59.949,1484828103,"274151322000068","219011344069620",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,719958.0,719958.0,21574,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484828156,1513332.00
01/19/2017 07:15,2,0.000,ALERT,210.35,297.57,59.928,1484828103,"201051344001135","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,601225.9,601225.9,21475,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828158,1513333.00
01/19/2017 07:15,2,0.000,ALERT,211.03,300.27,59.959,1484828103,"201051344000594","219011344069620",0.00,-1.50,0,295.76,302.07,0.0,0.0,0.000,617237.3,617237.3,21365,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484828159,1513334.00
01/19/2017 07:15,2,0.000,ALERT,210.80,297.57,59.959,1484828103,"201051344001203","219011344069620",0.00,-1.50,0,295.16,301.47,0.0,0.0,0.000,609577.8,609577.8,21476,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828161,1513335.00
01/19/2017 07:15,2,0.000,ALERT,210.80,297.87,59.970,1484828103,"274151322000054","219011344069620",0.00,-0.50,0,294.26,300.27,0.0,0.0,0.000,846004.3,846004.3,21192,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828163,1513336.00
01/19/2017 07:15,2,0.000,ALERT,211.70,299.07,59.949,1484828103,"201051344000867","219011344069620",0.00,-0.50,0,295.76,302.07,0.0,0.0,0.000,603653.8,603653.8,21458,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828165,1513337.00
01/19/2017 07:15,2,0.000,ALERT,210.57,297.57,59.970,1484828103,"201051344001093","219011344069620",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,606565.9,606565.9,21395,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828166,1513338.00
01/19/2017 07:15,2,0.000,ALERT,211.48,299.97,60.002,1484828103,"201051344000900","219011344069620",0.00,-1.50,0,295.46,301.77,0.0,0.0,0.000,622658.9,622658.9,21047,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484828168,1513339.00
01/19/2017 07:15,2,0.000,ALERT,211.70,299.37,59.970,1484828103,"201051344000648","219011344069620",0.00,-2.50,0,295.76,301.77,0.0,0.0,0.000,612227.1,612227.1,21031,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828170,1513340.00
01/19/2017 07:15,2,0.000,ALERT,211.70,300.87,59.970,1484828103,"201051344000569","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,622929.6,622929.6,21057,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828172,1513341.00
01/19/2017 07:15,2,0.000,ALERT,211.70,300.27,59.949,1484828103,"201051344000983","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,615757.6,615757.6,21182,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828174,1513342.00
01/19/2017 07:15,2,0.000,ALERT,211.70,299.97,59.975,1484828103,"201051344001158","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,604316.0,604316.0,21374,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484828176,1513343.00
01/19/2017 07:15,2,0.000,ALERT,212.16,300.87,59.975,1484828103,"201051344000576","219011344069620",0.00,-1.50,0,295.76,302.07,0.0,0.0,0.000,614895.1,614895.1,21081,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484828177,1513344.00
01/19/2017 07:15,2,0.000,ALERT,210.80,296.96,59.970,1484828103,"274151322000087","219011344069620",0.00,-0.50,0,293.36,299.07,0.0,0.0,0.000,818036.5,818036.5,21389,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484828179,1513345.00
01/19/2017 07:30,2,0.000,ALERT,211.48,299.37,59.986,1484829003,"201051344000645","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,614209.4,614209.4,21056,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829005,1513346.00
01/19/2017 07:30,2,0.000,ALERT,210.12,297.26,59.959,1484829003,"274151322000085","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,844667.0,844667.0,21200,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829007,1513347.00
01/19/2017 07:30,2,0.000,ALERT,211.48,298.77,59.981,1484829003,"201051344000633","219011344069620",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,603456.9,603456.9,21432,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829009,1513348.00
01/19/2017 07:30,2,0.000,ALERT,211.03,299.07,59.970,1484829003,"201051344000469","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,606270.6,606270.6,21408,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829011,1513349.00
01/19/2017 07:30,2,0.000,ALERT,209.67,297.57,59.975,1484829003,"201051344000646","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,602262.6,602262.6,21392,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829013,1513350.00
01/19/2017 07:30,2,0.000,ALERT,209.90,298.17,59.965,1484829003,"274151322000052","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,872843.4,872843.4,20960,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829015,1513351.00
01/19/2017 07:30,2,0.000,ALERT,210.35,297.87,59.975,1484829003,"201051344000585","219011344069620",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,612807.9,612807.9,21453,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829016,1513352.00
01/19/2017 07:30,2,0.000,ALERT,210.12,298.17,59.975,1484829003,"201051344001230","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,605608.2,605608.2,21313,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829018,1513353.00
01/19/2017 07:30,2,0.000,ALERT,210.80,298.77,59.975,1484829003,"201051344000582","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,597542.4,597542.4,21426,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829020,1513354.00
01/19/2017 07:30,2,0.000,ALERT,209.44,297.57,59.970,1484829003,"201051344000955","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,612729.8,612729.8,21384,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829022,1513355.00
01/19/2017 07:30,2,0.000,ALERT,210.35,296.96,59.965,1484829003,"274151322000094","219011344069620",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,718933.8,718933.8,21678,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829024,1513356.00
01/19/2017 07:30,2,0.000,ALERT,211.03,299.67,59.981,1484829003,"201051344000579","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,621696.9,621696.9,21329,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829026,1513357.00
01/19/2017 07:30,2,0.000,ALERT,210.12,298.17,59.959,1484829003,"201051344000890","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,609698.4,609698.4,21454,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829027,1513358.00
01/19/2017 07:30,2,0.000,ALERT,210.35,297.87,59.981,1484829003,"201051344000438","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,610760.9,610760.9,21465,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829029,1513359.00
01/19/2017 07:30,2,0.000,ALERT,210.57,297.26,59.991,1484829003,"201051344000417","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,594893.2,594893.2,21579,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829031,1513360.00
01/19/2017 07:30,2,0.000,ALERT,210.35,298.17,59.975,1484829003,"274151322000083","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,864469.7,864469.7,20996,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829033,1513361.00
01/19/2017 07:30,2,0.000,ALERT,211.03,297.87,59.975,1484829003,"274151322000076","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,921699.6,921699.6,21108,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829035,1513362.00
01/19/2017 07:30,2,0.000,ALERT,211.03,299.97,59.986,1484829003,"201051344000868","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,604792.4,604792.4,21421,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829037,1513363.00
01/19/2017 07:30,2,0.000,ALERT,210.35,298.47,59.970,1484829003,"274151322000095","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,912686.9,912686.9,21173,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829038,1513364.00
01/19/2017 07:30,2,0.000,ALERT,210.80,299.37,59.970,1484829003,"201051344000988","219011344069620",0.00,-1.00,0,294.86,301.77,0.0,0.0,0.000,567391.4,567391.4,21453,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829040,1513365.00
01/19/2017 07:30,2,0.000,ALERT,210.12,296.96,59.975,1484829003,"201051344001025","219011344069620",0.00,-2.00,0,294.56,300.27,0.0,0.0,0.000,610973.9,610973.9,21484,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829042,1513366.00
01/19/2017 07:30,2,0.000,ALERT,210.80,299.37,59.944,1484829003,"201051344000458","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,614826.4,614826.4,21196,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829044,1513367.00
01/19/2017 07:30,2,0.000,ALERT,211.48,299.07,59.975,1484829003,"201051344000853","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,613488.3,613488.3,21128,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829046,1513368.00
01/19/2017 07:30,2,0.000,ALERT,210.57,297.57,59.975,1484829003,"201051344000685","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,610072.9,610072.9,21383,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829047,1513369.00
01/19/2017 07:30,2,0.000,ALERT,210.35,297.26,59.965,1484829003,"201051344000917","219011344069620",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,607061.8,607061.8,21396,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829049,1513370.00
01/19/2017 07:30,2,0.000,ALERT,210.57,297.87,59.970,1484829003,"201051344001145","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,613038.7,613038.7,21258,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829051,1513371.00
01/19/2017 07:30,2,0.000,ALERT,210.35,296.96,59.959,1484829003,"201051344000651","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,605602.1,605602.1,21428,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829053,1513372.00
01/19/2017 07:30,2,0.000,ALERT,209.90,297.57,59.965,1484829003,"274151322000088","219011344069620",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,829806.0,829806.0,21114,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829054,1513373.00
01/19/2017 07:30,2,0.000,ALERT,210.80,296.96,59.986,1484829003,"274151322000068","219011344069620",0.00,-0.50,0,295.16,298.47,0.0,0.0,0.000,719958.0,719958.0,21576,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829056,1513374.00
01/19/2017 07:30,2,0.000,ALERT,209.90,297.57,59.959,1484829003,"201051344001135","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,601225.9,601225.9,21477,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829058,1513375.00
01/19/2017 07:30,2,0.000,ALERT,210.80,299.97,59.975,1484829003,"201051344000594","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,617237.3,617237.3,21367,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829060,1513376.00
01/19/2017 07:30,2,0.000,ALERT,210.57,297.57,59.970,1484829003,"201051344001203","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,609577.8,609577.8,21478,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829062,1513377.00
01/19/2017 07:30,2,0.000,ALERT,210.12,297.87,59.975,1484829003,"274151322000054","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,846004.3,846004.3,21194,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829063,1513378.00
01/19/2017 07:30,2,0.000,ALERT,211.25,298.77,59.981,1484829003,"201051344000867","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,603653.8,603653.8,21460,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829065,1513379.00
01/19/2017 07:30,2,0.000,ALERT,210.35,297.87,59.996,1484829003,"201051344001093","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,606565.9,606565.9,21397,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829067,1513380.00
01/19/2017 07:30,2,0.000,ALERT,210.80,299.07,59.970,1484829003,"201051344000900","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,622658.9,622658.9,21049,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829069,1513381.00
01/19/2017 07:30,2,0.000,ALERT,211.03,298.47,59.970,1484829003,"201051344000648","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,612227.1,612227.1,21033,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829071,1513382.00
01/19/2017 07:30,2,0.000,ALERT,211.03,299.67,59.970,1484829003,"201051344000569","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,622929.6,622929.6,21059,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829073,1513383.00
01/19/2017 07:30,2,0.000,ALERT,211.03,299.37,59.975,1484829003,"201051344000983","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,615757.6,615757.6,21184,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829074,1513384.00
01/19/2017 07:30,2,0.000,ALERT,211.25,299.07,59.975,1484829003,"201051344001158","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,604316.0,604316.0,21376,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829076,1513385.00
01/19/2017 07:30,2,0.000,ALERT,211.48,299.67,59.933,1484829003,"201051344000576","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,614895.1,614895.1,21083,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829078,1513386.00
01/19/2017 07:30,2,0.000,ALERT,210.12,296.96,59.996,1484829003,"274151322000087","219011344069620",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,818036.5,818036.5,21391,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829080,1513387.00
01/19/2017 07:45,2,0.000,ALERT,211.48,299.37,59.986,1484829903,"201051344000645","219011344069620",0.00,-1.00,0,285.84,301.47,0.0,0.0,0.000,614209.4,614209.4,21058,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829905,1513388.00
01/19/2017 07:45,2,0.000,ALERT,210.80,297.87,59.981,1484829903,"274151322000085","219011344069620",0.00,-1.50,0,284.64,299.37,0.0,0.0,0.000,844667.0,844667.0,21202,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829907,1513389.00
01/19/2017 07:45,2,0.000,ALERT,211.70,299.07,59.996,1484829903,"201051344000633","219011344069620",0.00,-1.50,0,284.04,301.17,0.0,0.0,0.000,603456.9,603456.9,21434,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829909,1513390.00
