ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 07:45,2,0.000,ALERT,211.25,299.37,59.986,1484829903,"201051344000469","219011344069620",0.00,-2.00,0,284.94,301.17,0.0,0.0,0.000,606270.6,606270.6,21410,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829911,1513391.00
01/19/2017 07:45,2,0.000,ALERT,210.80,299.07,59.981,1484829903,"201051344000646","219011344069620",0.00,-1.50,0,284.94,309.59,0.0,0.0,0.000,602262.6,602262.6,21394,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829912,1513392.00
01/19/2017 07:45,2,0.000,ALERT,210.35,298.17,59.981,1484829903,"274151322000052","219011344069620",0.00,-1.50,0,284.34,299.67,0.0,0.0,0.000,872843.4,872843.4,20962,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829914,1513393.00
01/19/2017 07:45,2,0.000,ALERT,211.03,299.07,59.949,1484829903,"201051344000585","219011344069620",0.00,-1.00,0,284.64,308.99,0.0,0.0,0.000,612807.9,612807.9,21455,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829916,1513394.00
01/19/2017 07:45,2,0.000,ALERT,210.80,299.37,59.981,1484829903,"201051344001230","219011344069620",0.00,-1.50,0,285.54,310.19,0.0,0.0,0.000,605608.2,605608.2,21315,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829918,1513395.00
01/19/2017 07:45,2,0.000,ALERT,211.48,299.67,59.981,1484829903,"201051344000582","219011344069620",0.00,-2.50,0,286.14,310.19,0.0,0.0,0.000,597542.4,597542.4,21428,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829920,1513396.00
01/19/2017 07:45,2,0.000,ALERT,210.57,299.07,59.981,1484829903,"201051344000955","219011344069620",0.00,-1.50,0,285.24,309.59,0.0,0.0,0.000,612729.8,612729.8,21386,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829921,1513397.00
01/19/2017 07:45,2,0.000,ALERT,210.57,297.26,59.970,1484829903,"274151322000094","219011344069620",0.00,-2.00,0,284.04,298.77,0.0,0.0,0.000,718933.8,718933.8,21680,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829923,1513398.00
01/19/2017 07:45,2,0.000,ALERT,211.25,299.97,59.975,1484829903,"201051344000579","219011344069620",0.00,-1.00,0,286.44,302.07,0.0,0.0,0.000,621696.9,621696.9,21331,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829925,1513399.00
01/19/2017 07:45,2,0.000,ALERT,210.80,299.37,59.970,1484829903,"201051344000890","219011344069620",0.00,-1.00,0,286.14,310.79,0.0,0.0,0.000,609698.4,609698.4,21456,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829927,1513400.00
01/19/2017 07:45,2,0.000,ALERT,210.80,298.77,59.970,1484829903,"201051344000438","219011344069620",0.00,-2.50,0,285.54,309.89,0.0,0.0,0.000,610760.9,610760.9,21467,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829929,1513401.00
01/19/2017 07:45,2,0.000,ALERT,211.25,298.17,59.933,1484829903,"201051344000417","219011344069620",0.00,-1.50,0,284.64,309.29,0.0,0.0,0.000,594893.2,594893.2,21581,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829930,1513402.00
01/19/2017 07:45,2,0.000,ALERT,210.80,298.47,59.970,1484829903,"274151322000083","219011344069620",0.00,-1.50,0,284.94,299.67,0.0,0.0,0.000,864469.7,864469.7,20998,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829932,1513403.00
01/19/2017 07:45,2,0.000,ALERT,211.03,297.57,59.996,1484829903,"274151322000076","219011344069620",0.00,-1.00,0,284.64,299.67,0.0,0.0,0.000,921699.6,921699.6,21110,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829934,1513404.00
01/19/2017 07:45,2,0.000,ALERT,211.03,299.97,59.965,1484829903,"201051344000868","219011344069620",0.00,-1.00,0,286.44,302.07,0.0,0.0,0.000,604792.4,604792.4,21423,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829936,1513405.00
01/19/2017 07:45,2,0.000,ALERT,210.80,299.07,59.959,1484829903,"274151322000095","219011344069620",0.00,-2.50,0,285.54,300.27,0.0,0.0,0.000,912686.9,912686.9,21175,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829938,1513406.00
01/19/2017 07:45,2,0.000,ALERT,211.03,299.37,59.933,1484829903,"201051344000988","219011344069620",0.00,-1.00,0,283.14,301.17,0.0,0.0,0.000,567391.4,567391.4,21455,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829939,1513407.00
01/19/2017 07:45,2,0.000,ALERT,210.80,298.17,59.965,1484829903,"201051344001025","219011344069620",0.00,-2.00,0,284.64,309.59,0.0,0.0,0.000,610973.9,610973.9,21486,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829941,1513408.00
01/19/2017 07:45,2,0.000,ALERT,211.25,299.37,59.975,1484829903,"201051344000458","219011344069620",0.00,0.00,0,285.84,302.07,0.0,0.0,0.000,614826.4,614826.4,21198,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829943,1513409.00
01/19/2017 07:45,2,0.000,ALERT,211.93,299.37,59.965,1484829903,"201051344000853","219011344069620",0.00,-1.50,0,285.84,301.77,0.0,0.0,0.000,613488.3,613488.3,21130,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829945,1513410.00
01/19/2017 07:45,2,0.000,ALERT,211.25,298.77,59.959,1484829903,"201051344000685","219011344069620",0.00,-1.50,0,284.94,310.19,0.0,0.0,0.000,610072.9,610072.9,21385,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829947,1513411.00
01/19/2017 07:45,2,0.000,ALERT,211.48,299.07,59.965,1484829903,"201051344000917","219011344069620",0.00,-0.50,0,284.04,308.69,0.0,0.0,0.000,607061.8,607061.8,21398,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829948,1513412.00
01/19/2017 07:45,2,0.000,ALERT,211.25,299.07,59.959,1484829903,"201051344001145","219011344069620",0.00,-2.00,0,285.84,310.79,0.0,0.0,0.000,613038.7,613038.7,21260,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829950,1513413.00
01/19/2017 07:45,2,0.000,ALERT,211.25,298.47,59.959,1484829903,"201051344000651","219011344069620",0.00,-3.00,0,284.94,308.69,0.0,0.0,0.000,605602.1,605602.1,21430,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829952,1513414.00
01/19/2017 07:45,2,0.000,ALERT,210.35,298.17,59.933,1484829903,"274151322000088","219011344069620",0.00,-1.00,0,284.04,299.37,0.0,0.0,0.000,829806.0,829806.0,21116,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829954,1513415.00
01/19/2017 07:45,2,0.000,ALERT,211.70,297.57,59.986,1484829903,"274151322000068","219011344069620",0.00,0.00,0,284.04,298.47,0.0,0.0,0.000,719958.0,719958.0,21578,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829956,1513416.00
01/19/2017 07:45,2,0.000,ALERT,210.80,299.07,59.954,1484829903,"201051344001135","219011344069620",0.00,-2.00,0,285.54,309.59,0.0,0.0,0.000,601225.9,601225.9,21479,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829957,1513417.00
01/19/2017 07:45,2,0.000,ALERT,210.80,299.67,59.959,1484829903,"201051344000594","219011344069620",0.00,-1.50,0,285.54,301.77,0.0,0.0,0.000,617237.3,617237.3,21369,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829959,1513418.00
01/19/2017 07:45,2,0.000,ALERT,211.03,298.77,59.970,1484829903,"201051344001203","219011344069620",0.00,-2.00,0,285.24,310.49,0.0,0.0,0.000,609577.8,609577.8,21480,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829961,1513419.00
01/19/2017 07:45,2,0.000,ALERT,210.57,298.47,60.018,1484829903,"274151322000054","219011344069620",0.00,-1.00,0,284.64,299.97,0.0,0.0,0.000,846004.3,846004.3,21196,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829963,1513420.00
01/19/2017 07:45,2,0.000,ALERT,211.48,298.77,59.959,1484829903,"201051344000867","219011344069620",0.00,-0.50,0,285.24,301.77,0.0,0.0,0.000,603653.8,603653.8,21462,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829965,1513421.00
01/19/2017 07:45,2,0.000,ALERT,210.80,298.77,59.970,1484829903,"201051344001093","219011344069620",0.00,-0.50,0,285.24,308.99,0.0,0.0,0.000,606565.9,606565.9,21399,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829966,1513422.00
01/19/2017 07:45,2,0.000,ALERT,211.03,299.37,59.965,1484829903,"201051344000900","219011344069620",0.00,-1.50,0,285.24,301.47,0.0,0.0,0.000,622658.9,622658.9,21051,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829968,1513423.00
01/19/2017 07:45,2,0.000,ALERT,211.25,298.77,60.012,1484829903,"201051344000648","219011344069620",0.00,-2.50,0,285.24,301.47,0.0,0.0,0.000,612227.1,612227.1,21035,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829970,1513424.00
01/19/2017 07:45,2,0.000,ALERT,211.25,299.97,59.991,1484829903,"201051344000569","219011344069620",0.00,-1.50,0,286.44,302.37,0.0,0.0,0.000,622929.6,622929.6,21061,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829972,1513425.00
01/19/2017 07:45,2,0.000,ALERT,211.25,299.37,59.970,1484829903,"201051344000983","219011344069620",0.00,-1.00,0,286.14,302.07,0.0,0.0,0.000,615757.6,615757.6,21186,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829973,1513426.00
01/19/2017 07:45,2,0.000,ALERT,211.48,299.37,59.970,1484829903,"201051344001158","219011344069620",0.00,-2.00,0,285.24,301.17,0.0,0.0,0.000,604316.0,604316.0,21378,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484829975,1513427.00
01/19/2017 07:45,2,0.000,ALERT,211.70,299.97,60.012,1484829903,"201051344000576","219011344069620",0.00,-2.00,0,285.84,301.77,0.0,0.0,0.000,614895.1,614895.1,21085,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829977,1513428.00
01/19/2017 07:45,2,0.000,ALERT,211.03,296.66,59.965,1484829903,"274151322000087","219011344069620",0.00,-0.50,0,283.74,298.77,0.0,0.0,0.000,818036.5,818036.5,21393,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484829979,1513429.00
01/19/2017 08:00,2,0.000,ALERT,211.93,299.67,59.938,1484830803,"201051344000645","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,614209.4,614209.4,21060,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830805,1513430.00
01/19/2017 08:00,2,0.000,ALERT,210.80,298.17,59.944,1484830803,"274151322000085","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,844667.0,844667.0,21204,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484830807,1513431.00
01/19/2017 08:00,2,0.000,ALERT,211.93,299.37,59.944,1484830803,"201051344000633","219011344069620",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,603456.9,603456.9,21436,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830808,1513432.00
01/19/2017 08:00,2,0.000,ALERT,211.48,299.37,59.938,1484830803,"201051344000469","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,606270.6,606270.6,21412,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830810,1513433.00
01/19/2017 08:00,2,0.000,ALERT,210.57,298.77,59.938,1484830803,"201051344000646","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,602262.6,602262.6,21396,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484830812,1513434.00
01/19/2017 08:00,2,0.000,ALERT,210.57,298.47,59.928,1484830803,"274151322000052","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,872843.4,872843.4,20964,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830814,1513435.00
01/19/2017 08:00,2,0.000,ALERT,211.03,299.07,59.922,1484830803,"201051344000585","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,612807.9,612807.9,21457,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830816,1513436.00
01/19/2017 08:00,2,0.000,ALERT,210.80,299.37,59.981,1484830803,"201051344001230","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,605608.2,605608.2,21317,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830817,1513437.00
01/19/2017 08:00,2,0.000,ALERT,211.48,299.97,59.949,1484830803,"201051344000582","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,597542.4,597542.4,21430,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484830819,1513438.00
01/19/2017 08:00,2,0.000,ALERT,210.57,299.07,59.938,1484830803,"201051344000955","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,612729.8,612729.8,21388,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484830821,1513439.00
01/19/2017 08:00,2,0.000,ALERT,210.57,296.96,59.922,1484830803,"274151322000094","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,718933.8,718933.8,21682,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830823,1513440.00
01/19/2017 08:00,2,0.000,ALERT,211.48,300.27,59.901,1484830803,"201051344000579","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,621696.9,621696.9,21333,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830825,1513441.00
01/19/2017 08:00,2,0.000,ALERT,210.80,299.37,59.938,1484830803,"201051344000890","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,609698.4,609698.4,21458,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830826,1513442.00
01/19/2017 08:00,2,0.000,ALERT,211.03,298.77,59.933,1484830803,"201051344000438","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,610760.9,610760.9,21469,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484830828,1513443.00
01/19/2017 08:00,2,0.000,ALERT,211.25,298.47,59.981,1484830803,"201051344000417","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,594893.2,594893.2,21583,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484830830,1513444.00
01/19/2017 08:00,2,0.000,ALERT,210.80,299.07,59.938,1484830803,"274151322000083","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,864469.7,864469.7,21000,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830832,1513445.00
01/19/2017 08:00,2,0.000,ALERT,211.70,298.77,59.944,1484830803,"274151322000076","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,921699.6,921699.6,21112,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830834,1513446.00
01/19/2017 08:00,2,0.000,ALERT,211.25,299.97,59.944,1484830803,"201051344000868","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,604792.4,604792.4,21425,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484830835,1513447.00
01/19/2017 08:00,2,0.000,ALERT,211.03,299.37,59.944,1484830803,"274151322000095","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,912686.9,912686.9,21177,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484830837,1513448.00
01/19/2017 08:00,2,0.000,ALERT,211.25,299.37,59.917,1484830803,"201051344000988","219011344069620",0.00,-1.00,0,294.86,302.07,0.0,0.0,0.000,567391.4,567391.4,21457,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830839,1513449.00
01/19/2017 08:00,2,0.000,ALERT,210.80,298.47,59.938,1484830803,"201051344001025","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,610973.9,610973.9,21488,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830841,1513450.00
01/19/2017 08:00,2,0.000,ALERT,211.25,299.67,59.970,1484830803,"201051344000458","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,614826.4,614826.4,21200,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830843,1513451.00
01/19/2017 08:00,2,0.000,ALERT,211.70,299.37,59.938,1484830803,"201051344000853","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,613488.3,613488.3,21132,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830845,1513452.00
01/19/2017 08:00,2,0.000,ALERT,211.48,299.37,59.938,1484830803,"201051344000685","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,610072.9,610072.9,21387,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830846,1513453.00
01/19/2017 08:00,2,0.000,ALERT,211.25,298.77,59.959,1484830803,"201051344000917","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,607061.8,607061.8,21400,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830848,1513454.00
01/19/2017 08:00,2,0.000,ALERT,211.25,299.07,59.944,1484830803,"201051344001145","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,613038.7,613038.7,21262,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484830850,1513455.00
01/19/2017 08:00,2,0.000,ALERT,211.03,298.47,59.907,1484830803,"201051344000651","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,605602.1,605602.1,21432,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830852,1513456.00
01/19/2017 08:00,2,0.000,ALERT,210.35,298.17,59.959,1484830803,"274151322000088","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,829806.0,829806.0,21118,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830853,1513457.00
01/19/2017 08:00,2,0.000,ALERT,211.48,297.57,59.949,1484830803,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,719958.0,719958.0,21580,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830855,1513458.00
01/19/2017 08:00,2,0.000,ALERT,210.57,298.77,59.928,1484830803,"201051344001135","219011344069620",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,601225.9,601225.9,21481,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830857,1513459.00
01/19/2017 08:00,2,0.000,ALERT,210.80,299.67,59.938,1484830803,"201051344000594","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,617237.3,617237.3,21371,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830859,1513460.00
01/19/2017 08:00,2,0.000,ALERT,211.03,298.77,59.949,1484830803,"201051344001203","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,609577.8,609577.8,21482,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830861,1513461.00
01/19/2017 08:00,2,0.000,ALERT,210.57,299.07,59.938,1484830803,"274151322000054","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,846004.3,846004.3,21198,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484830863,1513462.00
01/19/2017 08:00,2,0.000,ALERT,211.48,299.07,59.959,1484830803,"201051344000867","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,603653.8,603653.8,21464,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830864,1513463.00
01/19/2017 08:00,2,0.000,ALERT,211.03,299.07,59.965,1484830803,"201051344001093","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,606565.9,606565.9,21401,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484830866,1513464.00
01/19/2017 08:00,2,0.000,ALERT,211.48,299.67,59.949,1484830803,"201051344000900","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,622658.9,622658.9,21053,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830868,1513465.00
01/19/2017 08:00,2,0.000,ALERT,211.48,298.77,59.901,1484830803,"201051344000648","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,612227.1,612227.1,21037,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830870,1513466.00
01/19/2017 08:00,2,0.000,ALERT,211.48,299.97,59.944,1484830803,"201051344000569","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,622929.6,622929.6,21063,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484830872,1513467.00
01/19/2017 08:00,2,0.000,ALERT,211.25,299.67,59.938,1484830803,"201051344000983","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,615757.6,615757.6,21188,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484830873,1513468.00
01/19/2017 08:00,2,0.000,ALERT,211.48,299.37,59.986,1484830803,"201051344001158","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,604316.0,604316.0,21380,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484830875,1513469.00
01/19/2017 08:00,2,0.000,ALERT,211.70,299.97,59.944,1484830803,"201051344000576","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,614895.1,614895.1,21087,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830877,1513470.00
01/19/2017 08:00,2,0.000,ALERT,210.80,298.17,59.938,1484830803,"274151322000087","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,818036.5,818036.5,21395,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484830879,1513471.00
01/19/2017 08:15,2,0.000,ALERT,212.16,300.57,59.970,1484831703,"201051344000645","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,614209.4,614209.4,21062,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831705,1513472.00
01/19/2017 08:15,2,0.000,ALERT,211.25,298.77,59.970,1484831703,"274151322000085","219011344069620",0.00,-1.50,0,296.36,303.58,0.0,0.0,0.000,844667.0,844667.0,21206,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831707,1513473.00
01/19/2017 08:15,2,0.000,ALERT,212.38,300.57,59.949,1484831703,"201051344000633","219011344069620",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,603456.9,603456.9,21438,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484831709,1513474.00
01/19/2017 08:15,2,0.000,ALERT,211.93,300.87,59.970,1484831703,"201051344000469","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,606270.6,606270.6,21414,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831711,1513475.00
01/19/2017 08:15,2,0.000,ALERT,211.03,299.67,59.965,1484831703,"201051344000646","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,602262.6,602262.6,21398,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831712,1513476.00
01/19/2017 08:15,2,0.000,ALERT,210.80,299.37,59.981,1484831703,"274151322000052","219011344069620",0.00,-1.50,0,296.06,304.18,0.0,0.0,0.000,872843.4,872843.4,20966,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831714,1513477.00
01/19/2017 08:15,2,0.000,ALERT,211.25,299.97,59.970,1484831703,"201051344000585","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,612807.9,612807.9,21459,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831717,1513478.00
01/19/2017 08:15,2,0.000,ALERT,211.25,300.27,59.970,1484831703,"201051344001230","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,605608.2,605608.2,21319,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831718,1513479.00
01/19/2017 08:15,2,0.000,ALERT,211.70,300.57,59.965,1484831703,"201051344000582","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,597542.4,597542.4,21432,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831720,1513480.00
01/19/2017 08:15,2,0.000,ALERT,210.80,299.97,59.959,1484831703,"201051344000955","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,612729.8,612729.8,21390,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831722,1513481.00
01/19/2017 08:15,2,0.000,ALERT,211.25,298.47,59.954,1484831703,"274151322000094","219011344069620",0.00,-2.50,0,295.76,303.28,0.0,0.0,0.000,718933.8,718933.8,21684,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831724,1513482.00
01/19/2017 08:15,2,0.000,ALERT,211.70,301.17,59.938,1484831703,"201051344000579","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,621696.9,621696.9,21335,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831726,1513483.00
01/19/2017 08:15,2,0.000,ALERT,211.03,299.97,59.965,1484831703,"201051344000890","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,609698.4,609698.4,21460,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831727,1513484.00
01/19/2017 08:15,2,0.000,ALERT,211.25,299.97,59.933,1484831703,"201051344000438","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,610760.9,610760.9,21471,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484831729,1513485.00
01/19/2017 08:15,2,0.000,ALERT,211.48,299.37,59.991,1484831703,"201051344000417","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,594893.2,594893.2,21585,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831731,1513486.00
01/19/2017 08:15,2,0.000,ALERT,211.03,299.37,59.975,1484831703,"274151322000083","219011344069620",0.00,-1.50,0,296.66,304.78,0.0,0.0,0.000,864469.7,864469.7,21002,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831733,1513487.00
01/19/2017 08:15,2,0.000,ALERT,211.70,299.97,59.954,1484831703,"274151322000076","219011344069620",0.00,-1.00,0,296.36,303.88,0.0,0.0,0.000,921699.6,921699.6,21114,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831735,1513488.00
01/19/2017 08:15,2,0.000,ALERT,211.48,301.17,59.938,1484831703,"201051344000868","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,604792.4,604792.4,21427,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831736,1513489.00
01/19/2017 08:15,2,0.000,ALERT,211.03,299.97,59.949,1484831703,"274151322000095","219011344069620",0.00,-2.50,0,297.57,304.78,0.0,0.0,0.000,912686.9,912686.9,21179,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831738,1513490.00
01/19/2017 08:15,2,0.000,ALERT,211.25,300.27,59.922,1484831703,"201051344000988","219011344069620",0.00,-1.00,0,295.16,301.47,0.0,0.0,0.000,567391.4,567391.4,21459,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831740,1513491.00
01/19/2017 08:15,2,0.000,ALERT,210.80,298.77,59.954,1484831703,"201051344001025","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,610973.9,610973.9,21490,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484831742,1513492.00
01/19/2017 08:15,2,0.000,ALERT,211.48,300.87,59.959,1484831703,"201051344000458","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,614826.4,614826.4,21202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831744,1513493.00
01/19/2017 08:15,2,0.000,ALERT,212.16,300.57,59.938,1484831703,"201051344000853","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,613488.3,613488.3,21134,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484831745,1513494.00
01/19/2017 08:15,2,0.000,ALERT,211.48,299.67,59.954,1484831703,"201051344000685","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,610072.9,610072.9,21389,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831747,1513495.00
01/19/2017 08:15,2,0.000,ALERT,211.25,299.37,59.922,1484831703,"201051344000917","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,607061.8,607061.8,21402,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831749,1513496.00
01/19/2017 08:15,2,0.000,ALERT,211.48,300.27,59.954,1484831703,"201051344001145","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,613038.7,613038.7,21264,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831751,1513497.00
01/19/2017 08:15,2,0.000,ALERT,211.25,299.07,59.959,1484831703,"201051344000651","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,605602.1,605602.1,21434,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831753,1513498.00
01/19/2017 08:15,2,0.000,ALERT,210.80,298.77,59.970,1484831703,"274151322000088","219011344069620",0.00,-0.50,0,296.06,303.88,0.0,0.0,0.000,829806.0,829806.0,21120,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831754,1513499.00
01/19/2017 08:15,2,0.000,ALERT,211.70,298.77,59.949,1484831703,"274151322000068","219011344069620",0.00,-0.50,0,295.76,302.98,0.0,0.0,0.000,719958.0,719958.0,21582,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484831756,1513500.00
01/19/2017 08:15,2,0.000,ALERT,210.80,299.67,59.949,1484831703,"201051344001135","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,601225.9,601225.9,21483,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831758,1513501.00
01/19/2017 08:15,2,0.000,ALERT,211.25,300.87,59.917,1484831703,"201051344000594","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,617237.3,617237.3,21373,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831760,1513502.00
01/19/2017 08:15,2,0.000,ALERT,211.48,299.97,59.959,1484831703,"201051344001203","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,609577.8,609577.8,21484,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831762,1513503.00
01/19/2017 08:15,2,0.000,ALERT,211.03,299.37,59.959,1484831703,"274151322000054","219011344069620",0.00,-0.50,0,296.06,304.18,0.0,0.0,0.000,846004.3,846004.3,21200,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484831763,1513504.00
01/19/2017 08:15,2,0.000,ALERT,211.93,299.97,59.959,1484831703,"201051344000867","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,603653.8,603653.8,21466,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831765,1513505.00
01/19/2017 08:15,2,0.000,ALERT,211.25,299.67,59.959,1484831703,"201051344001093","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,606565.9,606565.9,21403,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831767,1513506.00
01/19/2017 08:15,2,0.000,ALERT,211.48,300.27,59.975,1484831703,"201051344000900","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,622658.9,622658.9,21055,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831769,1513507.00
01/19/2017 08:15,2,0.000,ALERT,211.93,299.67,59.954,1484831703,"201051344000648","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,612227.1,612227.1,21039,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831771,1513508.00
01/19/2017 08:15,2,0.000,ALERT,211.70,301.17,59.954,1484831703,"201051344000569","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,622929.6,622929.6,21065,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484831772,1513509.00
01/19/2017 08:15,2,0.000,ALERT,211.70,300.27,59.949,1484831703,"201051344000983","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,615757.6,615757.6,21190,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484831774,1513510.00
01/19/2017 08:15,2,0.000,ALERT,211.70,299.97,59.959,1484831703,"201051344001158","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,604316.0,604316.0,21382,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484831776,1513511.00
01/19/2017 08:15,2,0.000,ALERT,212.16,300.87,59.975,1484831703,"201051344000576","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,614895.1,614895.1,21089,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484831778,1513512.00
01/19/2017 08:15,2,0.000,ALERT,211.03,298.17,59.970,1484831703,"274151322000087","219011344069620",0.00,-0.50,0,295.46,303.28,0.0,0.0,0.000,818036.5,818036.5,21397,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484831780,1513513.00
01/19/2017 08:30,2,0.127,ALERT,212.38,300.57,60.023,1484832603,"201051344000645","219011344069620",19.70,-1.00,0,298.47,302.68,2.6,0.6,0.000,614209.4,614209.4,21064,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1484832605,1513514.00
01/19/2017 08:30,2,0.053,ALERT,211.03,299.37,59.981,1484832603,"274151322000085","219011344069620",16.98,-1.50,0,296.96,301.47,0.9,0.0,0.000,844667.0,844667.0,21208,0,0,0,L,1151911521,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1484832607,1513515.00
01/19/2017 08:30,2,0.148,ALERT,212.61,300.57,60.018,1484832603,"201051344000633","219011344069620",17.95,-2.00,0,296.96,302.37,2.7,0.7,0.000,603456.9,603456.9,21440,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1484832608,1513516.00
01/19/2017 08:30,2,0.180,ALERT,211.93,300.57,59.970,1484832603,"201051344000469","219011344069620",19.24,-2.00,0,297.57,302.37,3.5,1.5,0.000,606270.6,606270.6,21416,0,0,0,L,1122011218,0,120.42,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1484832610,1513517.00
01/19/2017 08:30,2,0.127,ALERT,211.03,300.57,59.981,1484832603,"201051344000646","219011344069620",15.94,-1.50,0,297.26,301.77,2.1,0.1,0.000,602262.6,602262.6,21400,0,0,0,L,1122011218,0,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1484832612,1513518.00
01/19/2017 08:30,2,0.080,ALERT,210.80,298.77,59.954,1484832603,"274151322000052","219011344069620",18.21,-1.50,0,296.66,302.07,1.5,0.0,0.000,872843.4,872843.4,20968,0,0,0,L,1151911521,0,120.42,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1484832614,1513519.00
01/19/2017 08:30,2,0.133,ALERT,211.25,300.27,59.933,1484832603,"201051344000585","219011344069620",16.20,-1.00,0,297.26,302.07,2.2,0.2,0.000,612807.9,612807.9,21461,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1484832616,1513520.00
01/19/2017 08:30,2,0.070,ALERT,211.03,300.57,59.933,1484832603,"201051344001230","219011344069620",31.07,-1.50,0,298.17,302.07,2.2,0.2,0.000,605608.2,605608.2,21321,0,0,0,L,1122011218,0,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1484832617,1513521.00
01/19/2017 08:30,2,0.156,ALERT,211.70,301.47,59.986,1484832603,"201051344000582","219011344069620",17.12,-2.50,0,298.47,302.68,2.7,0.7,0.000,597542.4,597542.4,21434,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1484832619,1513522.00
01/19/2017 08:30,2,0.164,ALERT,210.80,300.27,59.981,1484832603,"201051344000955","219011344069620",15.72,-1.50,0,297.87,301.77,2.6,0.6,0.000,612729.8,612729.8,21392,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1484832621,1513523.00
01/19/2017 08:30,2,0.000,ALERT,211.03,367.00,59.981,1484832603,"274151322000094","219011344069620",41.59,-2.00,0,296.66,397.35,0.0,0.0,0.000,718933.8,718933.8,21686,0,0,0,L,1151911521,0,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1484832623,1513524.00
01/19/2017 08:30,2,0.176,ALERT,211.93,301.47,59.959,1484832603,"201051344000579","219011344069620",18.98,-1.00,0,299.07,303.58,3.4,1.4,0.000,621696.9,621696.9,21337,0,0,0,L,1122011218,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1484832625,1513525.00
01/19/2017 08:30,2,0.160,ALERT,211.03,300.87,59.975,1484832603,"201051344000890","219011344069620",17.57,-1.00,0,298.17,302.98,2.9,0.8,0.000,609698.5,609698.5,21462,0,0,0,L,1122011218,0,121.55,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1484832626,1513526.00
01/19/2017 08:30,2,0.166,ALERT,211.48,300.57,59.975,1484832603,"201051344000438","219011344069620",15.90,-2.50,0,297.87,302.37,2.7,0.7,0.000,610760.9,610760.9,21473,0,0,0,L,1122011218,0,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1484832628,1513527.00
01/19/2017 08:30,2,0.205,ALERT,211.48,299.97,59.991,1484832603,"201051344000417","219011344069620",16.76,-2.00,0,297.26,301.47,3.5,1.5,0.000,594893.3,594893.3,21587,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1484832630,1513528.00
01/19/2017 08:30,2,0.059,ALERT,211.25,299.67,59.970,1484832603,"274151322000083","219011344069620",18.47,-1.50,0,297.26,302.07,1.1,0.0,0.000,864469.7,864469.7,21004,0,0,0,L,1151911521,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1484832632,1513529.00
01/19/2017 08:30,2,0.061,ALERT,211.70,299.37,59.970,1484832603,"274151322000076","219011344069620",19.74,-1.00,0,297.26,302.07,1.2,0.0,0.000,921699.6,921699.6,21116,0,0,0,L,1151911521,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1484832634,1513530.00
01/19/2017 08:30,2,0.139,ALERT,211.70,300.87,59.970,1484832603,"201051344000868","219011344069620",18.92,-1.50,0,299.07,303.58,2.7,0.7,0.000,604792.4,604792.4,21429,0,0,0,L,1122011218,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1484832636,1513531.00
01/19/2017 08:30,2,0.051,ALERT,211.03,300.57,59.965,1484832603,"274151322000095","219011344069620",19.58,-2.00,0,298.17,302.37,1.0,0.0,0.000,912686.9,912686.9,21181,0,0,0,L,1151911521,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1484832638,1513532.00
01/19/2017 08:30,2,0.123,ALERT,211.70,300.57,59.975,1484832603,"201051344000988","219011344069620",17.73,-1.00,0,296.06,302.37,2.2,0.2,0.000,567391.4,567391.4,21461,0,0,0,L,1122011218,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1484832639,1513533.00
01/19/2017 08:30,2,0.133,ALERT,211.03,299.67,59.975,1484832603,"201051344001025","219011344069620",18.41,-2.00,0,297.26,302.37,2.5,0.5,0.000,610973.9,610973.9,21492,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1484832641,1513534.00
