ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 08:30,2,0.154,ALERT,211.93,300.87,59.965,1484832603,"201051344000458","219011344069620",19.86,0.00,0,298.47,303.58,3.1,1.1,0.000,614826.4,614826.4,21204,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1484832643,1513535.00
01/19/2017 08:30,2,0.139,ALERT,212.38,300.87,59.975,1484832603,"201051344000853","219011344069620",18.39,-1.50,0,298.47,302.98,2.6,0.6,0.000,613488.3,613488.3,21136,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1484832645,1513536.00
01/19/2017 08:30,2,0.143,ALERT,211.70,300.57,59.933,1484832603,"201051344000685","219011344069620",16.84,-1.50,0,297.26,301.77,2.5,0.4,0.000,610072.9,610072.9,21391,0,0,0,L,1122011218,0,122.23,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1484832647,1513537.00
01/19/2017 08:30,2,0.131,ALERT,211.48,299.97,59.975,1484832603,"201051344000917","219011344069620",15.53,-0.50,0,296.06,301.47,2.1,0.1,0.000,607061.8,607061.8,21404,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1484832649,1513538.00
01/19/2017 08:30,2,0.115,ALERT,211.48,300.57,59.981,1484832603,"201051344001145","219011344069620",16.30,-2.00,0,298.17,302.68,1.9,0.0,0.000,613038.7,613038.7,21266,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1484832650,1513539.00
01/19/2017 08:30,2,0.170,ALERT,211.25,299.67,59.970,1484832603,"201051344000651","219011344069620",17.75,-3.00,0,297.26,301.47,3.1,1.0,0.000,605602.1,605602.1,21436,0,0,0,L,1122011218,0,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1484832652,1513540.00
01/19/2017 08:30,2,0.045,ALERT,210.57,299.07,59.981,1484832603,"274151322000088","219011344069620",19.72,-1.00,0,296.66,301.17,0.9,0.0,0.000,829806.0,829806.0,21122,0,0,0,L,1151911521,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1484832654,1513541.00
01/19/2017 08:30,2,0.008,ALERT,211.48,298.47,59.965,1484832603,"274151322000068","219011344069620",42.10,0.00,0,296.06,402.77,0.0,0.0,0.000,719958.0,719958.0,21584,0,0,0,L,1151911521,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1484832656,1513542.00
01/19/2017 08:30,2,0.127,ALERT,211.03,300.57,59.975,1484832603,"201051344001135","219011344069620",18.29,-2.00,0,297.87,302.37,2.4,0.3,0.000,601225.9,601225.9,21485,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1484832658,1513543.00
01/19/2017 08:30,2,0.152,ALERT,211.70,301.47,59.965,1484832603,"201051344000594","219011344069620",20.10,-1.50,0,298.17,303.28,3.1,1.1,0.000,617237.4,617237.4,21375,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1484832659,1513544.00
01/19/2017 08:30,2,0.145,ALERT,211.25,300.27,59.981,1484832603,"201051344001203","219011344069620",17.49,-2.00,0,297.57,303.58,2.6,0.6,0.000,609577.8,609577.8,21486,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1484832661,1513545.00
01/19/2017 08:30,2,0.053,ALERT,210.80,299.97,59.949,1484832603,"274151322000054","219011344069620",18.45,-0.50,0,296.96,301.77,1.0,0.0,0.000,846004.3,846004.3,21202,0,0,0,L,1151911521,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1484832663,1513546.00
01/19/2017 08:30,2,0.137,ALERT,211.93,300.27,59.970,1484832603,"201051344000867","219011344069620",20.00,-0.50,0,297.57,302.98,2.8,0.8,0.000,603653.8,603653.8,21468,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1484832665,1513547.00
01/19/2017 08:30,2,0.199,ALERT,211.25,300.27,59.981,1484832603,"201051344001093","219011344069620",16.46,-0.50,0,297.57,301.77,3.3,1.3,0.000,606565.9,606565.9,21405,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1484832667,1513548.00
01/19/2017 08:30,2,0.078,ALERT,211.70,300.87,59.959,1484832603,"201051344000900","219011344069620",19.52,-1.50,0,297.87,302.37,1.6,0.0,0.000,622658.9,622658.9,21057,0,0,0,L,1122011218,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1484832669,1513549.00
01/19/2017 08:30,2,0.168,ALERT,211.93,299.67,59.981,1484832603,"201051344000648","219011344069620",20.42,-2.50,0,297.57,302.68,3.5,1.4,0.000,612227.2,612227.2,21041,0,0,0,L,1122011218,0,120.42,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1484832670,1513550.00
01/19/2017 08:30,2,0.156,ALERT,211.93,301.47,59.981,1484832603,"201051344000569","219011344069620",20.32,-1.50,0,298.77,303.58,3.2,1.2,0.000,622929.6,622929.6,21067,0,0,0,L,1122011218,0,120.42,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1484832672,1513551.00
01/19/2017 08:30,2,0.135,ALERT,211.70,300.87,59.981,1484832603,"201051344000983","219011344069620",20.30,-1.50,0,298.47,303.28,2.8,0.8,0.000,615757.6,615757.6,21192,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1484832674,1513552.00
01/19/2017 08:30,2,0.135,ALERT,211.93,300.87,59.986,1484832603,"201051344001158","219011344069620",20.10,-2.00,0,297.57,302.37,2.8,0.7,0.000,604316.0,604316.0,21384,0,0,0,L,1122011218,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1484832676,1513553.00
01/19/2017 08:30,2,0.168,ALERT,212.38,301.47,59.981,1484832603,"201051344000576","219011344069620",19.70,-2.00,0,298.47,303.28,3.4,1.3,0.000,614895.2,614895.2,21091,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1484832678,1513554.00
01/19/2017 08:30,2,0.070,ALERT,211.03,298.47,59.975,1484832603,"274151322000087","219011344069620",19.22,-0.50,0,295.76,300.87,1.4,0.0,0.000,818036.5,818036.5,21399,0,0,0,L,1151911521,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1484832679,1513555.00
01/19/2017 08:45,2,0.211,ACTIVE,212.61,353.47,60.007,1484833504,"201051344000645","219011344069620",32.90,0.00,0,298.77,355.28,7.1,4.9,0.018,614210.1,614210.1,21066,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833505,1513556.00
01/19/2017 08:45,2,0.152,ACTIVE,211.70,338.44,59.975,1484833504,"274151322000085","219011344069620",27.75,0.00,0,297.87,349.26,4.3,2.2,0.004,844667.2,844667.2,21210,0,0,0,L,1151911521,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833506,1513557.00
01/19/2017 08:45,2,0.271,ACTIVE,212.83,340.55,59.965,1484833504,"201051344000633","219011344069620",29.26,-1.00,0,296.96,354.97,8.1,5.8,0.018,603457.7,603457.7,21442,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833506,1513558.00
01/19/2017 08:45,2,0.318,ACTIVE,212.38,339.04,59.981,1484833504,"201051344000469","219011344069620",29.84,-1.50,0,297.87,352.57,9.7,7.4,0.035,606271.6,606271.6,21418,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833507,1513559.00
01/19/2017 08:45,2,0.258,ACTIVE,211.70,338.44,59.970,1484833504,"201051344000646","219011344069620",29.26,-1.00,0,298.17,352.57,7.7,5.5,0.018,602263.3,602263.3,21402,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833508,1513560.00
01/19/2017 08:45,2,0.189,ACTIVE,211.25,339.04,59.959,1484833504,"274151322000052","219011344069620",29.06,0.00,0,297.57,348.36,5.6,3.4,0.009,872843.7,872843.7,20970,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833509,1513561.00
01/19/2017 08:45,2,0.238,ACTIVE,211.70,338.74,60.007,1484833504,"201051344000585","219011344069620",30.47,-0.50,0,297.87,358.28,7.4,5.2,0.022,612808.5,612808.5,21463,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833510,1513562.00
01/19/2017 08:45,2,0.260,ALERT,211.70,337.24,59.975,1484833504,"201051344001230","219011344069620",25.66,-1.00,0,298.77,351.07,6.8,4.6,0.013,605608.7,605608.7,21323,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1484833512,1513563.00
01/19/2017 08:45,2,0.260,ACTIVE,212.16,338.74,59.975,1484833504,"201051344000582","219011344069620",29.60,-2.00,0,299.37,355.58,7.8,5.6,0.013,597543.1,597543.1,21436,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833513,1513564.00
01/19/2017 08:45,2,0.287,ACTIVE,211.48,337.54,59.970,1484833504,"201051344000955","219011344069620",29.70,-1.00,0,297.87,354.07,8.7,6.4,0.022,612730.6,612730.6,21394,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833514,1513565.00
01/19/2017 08:45,2,0.096,ALERT,211.70,337.84,59.949,1484833504,"274151322000094","219011344069620",29.90,-1.00,0,297.26,419.30,2.9,0.9,0.009,718933.9,718933.9,21688,0,0,0,L,1151911521,0,121.10,122.23,0002,-3,0,0,0,0,0,0,150,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1484833515,1513566.00
01/19/2017 08:45,2,0.312,ACTIVE,212.16,337.84,59.991,1484833504,"201051344000579","219011344069620",31.01,0.00,0,299.37,353.47,9.9,7.6,0.027,621697.9,621697.9,21339,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833516,1513567.00
01/19/2017 08:45,2,0.258,ACTIVE,211.70,337.24,59.981,1484833504,"201051344000890","219011344069620",30.87,-0.50,0,299.37,350.77,8.1,5.9,0.018,609699.2,609699.2,21464,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833517,1513568.00
01/19/2017 08:45,2,0.289,ACTIVE,211.93,338.44,59.975,1484833504,"201051344000438","219011344069620",29.28,-1.50,0,299.07,357.38,8.6,6.4,0.018,610761.7,610761.7,21475,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833518,1513569.00
01/19/2017 08:45,2,0.314,ALERT,211.93,338.14,59.986,1484833504,"201051344000417","219011344069620",19.86,-1.00,0,298.17,348.66,6.4,4.2,0.009,594894.1,594894.1,21589,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833520,1513570.00
01/19/2017 08:45,2,0.166,ACTIVE,211.70,337.84,59.959,1484833504,"274151322000083","219011344069620",27.81,0.00,0,298.17,352.57,4.7,2.6,0.013,864469.8,864469.8,21006,0,0,0,L,1151911521,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833521,1513571.00
01/19/2017 08:45,2,0.172,ACTIVE,212.61,339.04,59.959,1484833504,"274151322000076","219011344069620",29.28,0.00,0,298.17,349.26,5.1,3.0,0.018,921699.8,921699.8,21118,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833522,1513572.00
01/19/2017 08:45,2,0.248,ACTIVE,212.16,338.44,59.965,1484833504,"201051344000868","219011344069620",30.24,-1.00,0,299.07,354.97,7.6,5.4,0.018,604793.1,604793.1,21431,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833523,1513573.00
01/19/2017 08:45,2,0.162,ACTIVE,211.70,338.44,59.954,1484833504,"274151322000095","219011344069620",27.95,-1.00,0,299.07,346.86,4.6,2.5,0.013,912687.1,912687.1,21183,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833524,1513574.00
01/19/2017 08:45,2,0.283,ACTIVE,211.70,339.04,59.959,1484833504,"201051344000988","219011344069620",19.74,-0.50,0,296.36,359.78,5.7,3.6,0.022,567391.8,567391.8,21463,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833525,1513575.00
01/19/2017 08:45,2,0.262,ACTIVE,211.70,337.24,59.965,1484833504,"201051344001025","219011344069620",29.12,-1.50,0,297.87,352.57,7.8,5.6,0.013,610974.6,610974.6,21494,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833525,1513576.00
01/19/2017 08:45,2,0.316,ACTIVE,212.16,338.44,59.970,1484833504,"201051344000458","219011344069620",30.10,1.00,0,299.07,355.28,9.7,7.4,0.031,614827.3,614827.3,21206,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833526,1513577.00
01/19/2017 08:45,2,0.303,ACTIVE,212.83,339.95,59.975,1484833504,"201051344000853","219011344069620",30.04,-1.00,0,299.07,357.68,9.2,7.0,0.031,613489.1,613489.1,21138,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833527,1513578.00
01/19/2017 08:45,2,0.273,ACTIVE,212.16,339.34,59.938,1484833504,"201051344000685","219011344069620",28.43,-0.50,0,298.47,352.87,7.9,5.7,0.022,610073.5,610073.5,21393,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833528,1513579.00
01/19/2017 08:45,2,0.248,ACTIVE,211.93,339.04,59.975,1484833504,"201051344000917","219011344069620",26.96,0.00,0,296.96,352.57,6.8,4.6,0.009,607062.3,607062.3,21406,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833529,1513580.00
01/19/2017 08:45,2,0.229,ACTIVE,212.16,339.04,59.970,1484833504,"201051344001145","219011344069620",28.69,-1.00,0,298.47,354.97,6.6,4.5,0.022,613039.1,613039.1,21268,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833530,1513581.00
01/19/2017 08:45,2,0.289,ACTIVE,211.93,338.14,59.959,1484833504,"201051344000651","219011344069620",29.00,-2.50,0,297.87,360.69,8.5,6.3,0.022,605602.9,605602.9,21438,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833531,1513582.00
01/19/2017 08:45,2,0.154,ACTIVE,211.48,336.64,59.975,1484833504,"274151322000088","219011344069620",27.81,0.50,0,297.26,349.86,4.4,2.3,0.004,829806.2,829806.2,21124,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833532,1513583.00
01/19/2017 08:45,2,0.119,ALERT,212.61,338.44,59.975,1484833504,"274151322000068","219011344069620",30.26,1.00,0,297.26,418.09,3.6,1.6,0.004,719958.0,719958.0,21586,0,0,0,L,1151911521,0,122.01,122.46,0002,-1,0,0,0,0,0,0,154,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1484833534,1513584.00
01/19/2017 08:45,2,0.236,ACTIVE,211.48,337.24,59.975,1484833504,"201051344001135","219011344069620",30.61,-1.00,0,299.07,350.77,7.4,5.2,0.022,601226.5,601226.5,21487,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833534,1513585.00
01/19/2017 08:45,2,0.273,ACTIVE,211.93,338.74,59.938,1484833504,"201051344000594","219011344069620",29.56,-0.50,0,298.77,353.77,8.2,6.0,0.027,617238.2,617238.2,21377,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833535,1513586.00
01/19/2017 08:45,2,0.256,ACTIVE,211.70,337.54,59.970,1484833504,"201051344001203","219011344069620",27.53,-1.00,0,298.47,356.18,7.2,5.0,0.013,609578.4,609578.4,21488,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833536,1513587.00
01/19/2017 08:45,2,0.162,ACTIVE,211.48,338.74,59.959,1484833504,"274151322000054","219011344069620",28.17,1.00,0,297.87,346.86,4.6,2.5,0.009,846004.5,846004.5,21204,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833537,1513588.00
01/19/2017 08:45,2,0.262,ACTIVE,212.61,338.14,59.981,1484833504,"201051344000867","219011344069620",29.64,0.00,0,298.17,349.56,7.9,5.7,0.022,603654.6,603654.6,21470,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833538,1513589.00
01/19/2017 08:45,2,0.268,ACTIVE,211.70,338.14,59.970,1484833504,"201051344001093","219011344069620",29.24,0.00,0,298.17,351.37,8.0,5.8,0.009,606566.8,606566.8,21407,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833539,1513590.00
01/19/2017 08:45,2,0.232,ACTIVE,212.16,338.74,59.970,1484833504,"201051344000900","219011344069620",29.70,-1.00,0,298.47,354.37,7.0,4.9,0.035,622659.3,622659.3,21059,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833540,1513591.00
01/19/2017 08:45,2,0.260,ACTIVE,212.38,349.56,59.975,1484833504,"201051344000648","219011344069620",32.48,-1.50,0,297.87,351.97,8.6,6.3,0.018,612228.1,612228.1,21043,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833541,1513592.00
01/19/2017 08:45,2,0.297,ACTIVE,212.38,343.55,59.975,1484833504,"201051344000569","219011344069620",31.79,-0.50,0,299.37,354.37,9.6,7.3,0.035,622930.5,622930.5,21069,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833542,1513593.00
01/19/2017 08:45,2,0.285,ACTIVE,212.38,338.14,59.970,1484833504,"201051344000983","219011344069620",30.63,-0.50,0,299.37,352.87,8.8,6.6,0.035,615758.4,615758.4,21194,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833543,1513594.00
01/19/2017 08:45,2,0.287,ACTIVE,212.38,338.74,59.975,1484833504,"201051344001158","219011344069620",30.32,-1.50,0,298.47,353.17,8.8,6.6,0.035,604316.7,604316.7,21386,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833544,1513595.00
01/19/2017 08:45,2,0.322,ACTIVE,212.83,339.95,59.975,1484833504,"201051344000576","219011344069620",30.53,-1.00,0,299.07,354.67,10.0,7.7,0.031,614896.1,614896.1,21093,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833545,1513596.00
01/19/2017 08:45,2,0.178,ACTIVE,211.93,337.24,59.970,1484833504,"274151322000087","219011344069620",27.77,0.50,0,296.96,350.47,5.0,2.9,0.018,818036.8,818036.8,21401,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484833546,1513597.00
01/19/2017 09:00,2,0.887,ACTIVE,213.29,346.86,59.975,1484834403,"201051344000645","219011344069620",31.61,1.00,0,336.04,407.57,28.4,25.5,0.199,614212.0,614212.0,21067,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834404,1513598.00
01/19/2017 09:00,2,0.426,ACTIVE,211.93,357.38,60.012,1484834403,"274151322000085","219011344069620",33.10,1.50,0,333.93,363.69,14.3,11.9,0.075,844668.9,844668.9,21211,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834405,1513599.00
01/19/2017 09:00,2,0.496,ACTIVE,213.29,362.49,59.991,1484834403,"201051344000633","219011344069620",33.56,0.00,0,331.83,377.82,16.9,14.4,0.088,603460.2,603460.2,21443,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834406,1513600.00
01/19/2017 09:00,2,0.910,ACTIVE,213.06,349.26,59.991,1484834403,"201051344000469","219011344069620",31.87,-0.50,0,332.13,370.00,29.4,26.5,0.212,606275.4,606275.4,21419,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834407,1513601.00
01/19/2017 09:00,2,0.707,ACTIVE,212.16,343.55,59.986,1484834403,"201051344000646","219011344069620",30.91,0.00,0,332.13,366.10,22.1,19.5,0.155,602266.1,602266.1,21403,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834408,1513602.00
01/19/2017 09:00,2,0.770,ACTIVE,211.48,341.75,59.970,1484834403,"274151322000052","219011344069620",31.17,1.50,0,330.93,353.47,24.3,21.6,0.159,872846.6,872846.6,20971,0,0,0,L,1151911521,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834409,1513603.00
01/19/2017 09:00,2,0.695,ACTIVE,212.38,347.76,59.991,1484834403,"201051344000585","219011344069620",31.81,0.00,0,332.43,360.69,22.4,19.7,0.150,612811.3,612811.3,21464,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834410,1513604.00
01/19/2017 09:00,2,0.670,ACTIVE,212.38,343.85,59.959,1484834403,"201051344001230","219011344069620",31.47,0.00,0,321.31,357.68,21.4,18.7,0.141,605611.4,605611.4,21325,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834411,1513605.00
01/19/2017 09:00,2,0.719,ACTIVE,212.83,344.45,59.986,1484834403,"201051344000582","219011344069620",31.19,-0.50,0,333.63,363.39,22.7,20.0,0.150,597546.0,597546.0,21437,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834412,1513606.00
01/19/2017 09:00,2,0.732,ACTIVE,211.93,347.76,59.986,1484834403,"201051344000955","219011344069620",31.83,0.00,0,332.43,363.69,23.6,20.9,0.159,612733.8,612733.8,21395,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834412,1513607.00
01/19/2017 09:00,2,0.533,ACTIVE,211.93,435.53,59.986,1484834403,"274151322000094","219011344069620",41.19,1.50,0,331.53,459.87,22.4,19.6,0.137,718936.2,718936.2,21690,0,0,0,L,1151911521,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834413,1513608.00
01/19/2017 09:00,2,0.900,ACTIVE,212.83,355.88,59.991,1484834403,"201051344000579","219011344069620",32.56,1.00,0,332.73,369.70,29.7,26.7,0.208,621701.8,621701.8,21340,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834414,1513609.00
01/19/2017 09:00,2,0.719,ACTIVE,212.16,355.58,59.986,1484834403,"201051344000890","219011344069620",32.66,1.00,0,331.83,366.10,23.8,21.0,0.155,609702.3,609702.3,21465,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834415,1513610.00
01/19/2017 09:00,2,0.729,ACTIVE,212.38,350.77,59.949,1484834403,"201051344000438","219011344069620",32.16,0.00,0,333.03,361.89,23.8,21.0,0.155,610764.9,610764.9,21476,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834417,1513611.00
01/19/2017 09:00,2,0.764,ACTIVE,212.38,342.35,59.986,1484834403,"201051344000417","219011344069620",20.73,0.00,0,298.47,348.36,16.1,13.6,0.102,594896.1,594896.1,21591,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834418,1513612.00
01/19/2017 09:00,2,0.752,ACTIVE,211.93,344.76,59.954,1484834403,"274151322000083","219011344069620",30.97,1.00,0,332.13,350.77,23.6,20.9,0.150,864472.4,864472.4,21007,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834419,1513613.00
01/19/2017 09:00,2,0.809,ACTIVE,212.38,350.17,59.996,1484834403,"274151322000076","219011344069620",31.93,2.00,0,332.43,359.48,26.1,23.3,0.164,921702.8,921702.8,21119,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834419,1513614.00
01/19/2017 09:00,2,0.508,ACTIVE,212.61,363.09,59.986,1484834403,"201051344000868","219011344069620",33.54,0.50,0,333.03,377.52,17.3,14.7,0.093,604795.6,604795.6,21432,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834420,1513615.00
01/19/2017 09:00,2,0.775,ACTIVE,211.93,344.76,60.007,1484834403,"274151322000095","219011344069620",31.73,0.50,0,331.23,355.88,24.9,22.2,0.159,912689.8,912689.8,21184,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834421,1513616.00
01/19/2017 09:00,2,0.916,ACTIVE,212.83,345.36,59.996,1484834403,"201051344000988","219011344069620",20.83,0.50,0,331.53,353.47,19.4,16.8,0.146,567394.0,567394.0,21464,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834422,1513617.00
01/19/2017 09:00,2,0.719,ACTIVE,212.16,348.66,60.012,1484834403,"201051344001025","219011344069620",31.95,-0.50,0,333.03,361.29,23.3,20.5,0.159,610977.6,610977.6,21495,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834423,1513618.00
01/19/2017 09:00,2,0.943,ACTIVE,212.83,346.86,59.986,1484834403,"201051344000458","219011344069620",31.63,2.00,0,332.73,361.89,30.2,27.3,0.221,614831.2,614831.2,21207,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834424,1513619.00
01/19/2017 09:00,2,0.934,ACTIVE,213.51,349.56,59.986,1484834403,"201051344000853","219011344069620",31.83,0.00,0,333.93,365.49,30.1,27.2,0.221,613492.9,613492.9,21139,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834425,1513620.00
01/19/2017 09:00,2,0.723,ACTIVE,212.61,344.76,60.002,1484834403,"201051344000685","219011344069620",31.47,0.50,0,332.43,361.59,23.1,20.4,0.159,610076.5,610076.5,21394,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834426,1513621.00
01/19/2017 09:00,2,0.352,ACTIVE,212.83,359.48,59.970,1484834403,"201051344000917","219011344069620",33.36,1.50,0,327.92,364.89,11.9,9.6,0.057,607064.1,607064.1,21407,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834427,1513622.00
01/19/2017 09:00,2,0.684,ACTIVE,212.83,344.76,59.981,1484834403,"201051344001145","219011344069620",31.47,0.00,0,333.63,358.88,21.8,19.1,0.146,613041.8,613041.8,21269,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834428,1513623.00
01/19/2017 09:00,2,0.758,ACTIVE,212.61,345.06,59.981,1484834403,"201051344000651","219011344069620",31.49,-1.00,0,333.33,359.78,24.2,21.4,0.159,605606.1,605606.1,21439,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834429,1513624.00
01/19/2017 09:00,2,0.777,ACTIVE,211.70,346.56,60.018,1484834403,"274151322000088","219011344069620",30.81,2.00,0,331.23,351.07,24.2,21.4,0.146,829808.8,829808.8,21125,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834430,1513625.00
01/19/2017 09:00,2,0.574,ACTIVE,212.61,438.83,59.981,1484834403,"274151322000068","219011344069620",41.59,3.70,0,335.14,462.28,24.2,21.4,0.146,719960.7,719960.7,21588,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834430,1513626.00
01/19/2017 09:00,2,0.721,ACTIVE,212.38,347.76,59.975,1484834403,"201051344001135","219011344069620",31.87,0.00,0,332.13,361.29,23.3,20.6,0.164,601229.4,601229.4,21488,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834431,1513627.00
01/19/2017 09:00,2,0.494,ACTIVE,212.38,364.29,59.949,1484834403,"201051344000594","219011344069620",33.68,0.50,0,331.83,379.02,16.9,14.4,0.097,617240.6,617240.6,21378,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834432,1513628.00
01/19/2017 09:00,2,0.713,ACTIVE,212.61,350.77,59.975,1484834403,"201051344001203","219011344069620",32.14,0.00,0,333.33,366.40,23.3,20.5,0.164,609581.2,609581.2,21489,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834433,1513629.00
01/19/2017 09:00,2,0.779,ACTIVE,211.70,344.45,59.970,1484834403,"274151322000054","219011344069620",31.01,2.50,0,331.53,351.37,24.5,21.7,0.159,846007.2,846007.2,21205,0,0,0,L,1151911521,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834434,1513630.00
01/19/2017 09:00,2,0.508,ACTIVE,213.06,358.28,59.970,1484834403,"201051344000867","219011344069620",33.08,1.00,0,332.73,381.42,17.1,14.6,0.102,603657.0,603657.0,21471,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834435,1513631.00
01/19/2017 09:00,2,0.395,ACTIVE,212.61,358.58,59.975,1484834403,"201051344001093","219011344069620",33.24,1.50,0,321.01,368.80,13.3,11.0,0.044,606568.7,606568.7,21408,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834436,1513632.00
01/19/2017 09:00,2,0.879,ACTIVE,212.83,353.77,59.981,1484834403,"201051344000900","219011344069620",32.20,0.00,0,333.33,367.30,28.7,25.8,0.221,622662.6,622662.6,21060,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834437,1513633.00
01/19/2017 09:00,2,0.959,ACTIVE,213.06,349.86,59.986,1484834403,"201051344000648","219011344069620",31.89,-0.50,0,334.84,363.99,31.0,28.0,0.225,612232.0,612232.0,21044,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834438,1513634.00
01/19/2017 09:00,2,0.959,ACTIVE,213.06,353.17,59.975,1484834403,"201051344000569","219011344069620",32.16,0.50,0,334.54,369.40,31.2,28.2,0.234,622934.5,622934.5,21070,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834439,1513635.00
01/19/2017 09:00,2,0.939,ACTIVE,213.06,350.77,59.981,1484834403,"201051344000983","219011344069620",31.89,0.50,0,333.33,365.80,30.4,27.4,0.234,615762.1,615762.1,21195,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834439,1513636.00
01/19/2017 09:00,2,0.922,ACTIVE,212.83,351.67,59.981,1484834403,"201051344001158","219011344069620",32.05,-0.50,0,332.73,364.29,30.0,27.0,0.230,604320.4,604320.4,21387,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834440,1513637.00
01/19/2017 09:00,2,0.975,ACTIVE,213.29,349.86,59.954,1484834403,"201051344000576","219011344069620",31.79,0.50,0,334.24,364.89,31.4,28.4,0.225,614900.1,614900.1,21094,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834441,1513638.00
01/19/2017 09:00,2,0.807,ACTIVE,211.93,342.05,59.965,1484834403,"274151322000087","219011344069620",30.93,2.50,0,331.53,351.37,25.3,22.5,0.164,818039.5,818039.5,21402,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484834442,1513639.00
01/19/2017 09:15,2,1.916,ACTIVE,214.64,359.48,59.991,1484835303,"201051344000645","219011344069620",32.03,2.50,0,336.94,388.34,62.2,58.1,0.495,614222.2,614222.2,21068,0,0,0,L,1122011218,0,122.68,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835305,1513640.00
01/19/2017 09:15,2,1.086,ACTIVE,212.38,377.22,59.986,1484835303,"274151322000085","219011344069620",34.43,3.30,0,336.34,385.03,37.8,34.6,0.239,844674.1,844674.1,21212,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835305,1513641.00
01/19/2017 09:15,2,1.922,ACTIVE,214.64,360.99,59.975,1484835303,"201051344000469","219011344069620",32.14,1.00,0,336.64,388.94,62.6,58.5,0.508,606285.8,606285.8,21420,0,0,0,L,1122011218,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835308,1513642.00
01/19/2017 09:15,2,1.426,ACTIVE,212.61,359.18,59.991,1484835303,"201051344000646","219011344069620",32.32,1.50,0,333.03,379.62,46.7,43.2,0.380,602273.9,602273.9,21404,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835309,1513643.00
01/19/2017 09:15,2,1.695,ACTIVE,211.93,357.68,59.991,1484835303,"274151322000052","219011344069620",32.10,3.70,0,334.24,371.51,55.1,51.2,0.376,872855.6,872855.6,20972,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835310,1513644.00
01/19/2017 09:15,2,1.428,ACTIVE,213.06,359.48,60.007,1484835303,"201051344000585","219011344069620",32.38,2.00,0,334.84,379.32,46.8,43.3,0.367,612819.1,612819.1,21465,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835311,1513645.00
01/19/2017 09:15,2,1.416,ACTIVE,212.83,347.16,60.028,1484835303,"201051344001230","219011344069620",21.09,2.00,0,334.24,390.14,30.3,27.3,0.239,605617.2,605617.2,21326,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835311,1513646.00
01/19/2017 09:15,2,1.457,ACTIVE,213.51,354.67,59.944,1484835303,"201051344000582","219011344069620",31.85,1.00,0,333.93,375.71,47.0,43.5,0.362,597553.8,597553.8,21438,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835312,1513647.00
01/19/2017 09:15,2,1.477,ACTIVE,212.38,358.28,59.996,1484835303,"201051344000955","219011344069620",32.30,2.00,0,334.84,381.12,48.4,44.8,0.384,612741.8,612741.8,21396,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835313,1513648.00
01/19/2017 09:15,2,1.199,ACTIVE,212.16,446.35,59.986,1484835303,"274151322000094","219011344069620",42.18,4.00,0,336.34,470.99,50.7,47.0,0.336,718944.5,718944.5,21691,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835314,1513649.00
01/19/2017 09:15,2,1.900,ACTIVE,214.41,362.19,59.996,1484835303,"201051344000579","219011344069620",32.30,2.00,0,336.34,390.74,62.2,58.1,0.499,621712.1,621712.1,21341,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835315,1513650.00
01/19/2017 09:15,2,1.494,ACTIVE,212.83,358.58,60.007,1484835303,"201051344000890","219011344069620",32.26,2.50,0,334.54,379.02,48.9,45.2,0.376,609710.4,609710.4,21466,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835316,1513651.00
01/19/2017 09:15,2,1.486,ACTIVE,213.06,360.38,59.991,1484835303,"201051344000438","219011344069620",32.52,2.00,0,334.54,382.63,49.0,45.4,0.384,610773.0,610773.0,21477,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835317,1513652.00
01/19/2017 09:15,2,1.523,ACTIVE,213.06,348.36,60.007,1484835303,"201051344000417","219011344069620",21.07,1.50,0,333.93,360.38,32.5,29.5,0.247,594901.4,594901.4,21592,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835318,1513653.00
01/19/2017 09:15,2,1.656,ACTIVE,212.16,362.19,59.938,1484835303,"274151322000083","219011344069620",32.03,3.30,0,334.84,371.81,53.6,49.9,0.371,864481.2,864481.2,21008,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835319,1513654.00
01/19/2017 09:15,2,1.811,ACTIVE,213.06,357.98,59.986,1484835303,"274151322000076","219011344069620",32.44,4.00,0,336.04,379.62,59.6,55.6,0.407,921712.5,921712.5,21120,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835320,1513655.00
01/19/2017 09:15,2,1.885,ACTIVE,213.96,363.39,59.996,1484835303,"201051344000868","219011344069620",32.50,2.00,0,336.04,387.44,62.1,58.0,0.499,604804.9,604804.9,21433,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835320,1513656.00
01/19/2017 09:15,2,1.748,ACTIVE,212.38,364.59,59.991,1484835303,"274151322000095","219011344069620",32.42,3.00,0,333.93,377.82,57.4,53.5,0.384,912699.1,912699.1,21185,0,0,0,L,1151911521,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835321,1513657.00
01/19/2017 09:15,2,1.986,ACTIVE,214.19,353.17,59.986,1484835303,"201051344000988","219011344069620",20.85,1.50,0,335.14,373.01,42.0,38.6,0.340,567400.7,567400.7,21465,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835322,1513658.00
01/19/2017 09:15,2,1.488,ACTIVE,212.83,357.38,59.981,1484835303,"201051344001025","219011344069620",32.22,1.50,0,335.74,379.62,48.6,45.0,0.380,610985.6,610985.6,21496,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835323,1513659.00
01/19/2017 09:15,2,1.963,ACTIVE,214.19,359.18,60.023,1484835303,"201051344000458","219011344069620",31.99,3.30,0,335.74,388.34,63.6,59.5,0.526,614841.6,614841.6,21208,0,0,0,L,1122011218,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835324,1513660.00
01/19/2017 09:15,2,1.979,ACTIVE,214.87,362.79,60.012,1484835303,"201051344000853","219011344069620",32.01,2.00,0,338.44,389.54,64.1,60.0,0.517,613503.4,613503.4,21140,0,0,0,L,1122011218,0,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835325,1513661.00
01/19/2017 09:15,2,1.467,ACTIVE,213.29,356.18,59.991,1484835303,"201051344000685","219011344069620",32.05,2.00,0,333.63,377.82,47.6,44.0,0.384,610084.4,610084.4,21395,0,0,0,L,1122011218,0,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835326,1513662.00
01/19/2017 09:15,2,0.514,ACTIVE,213.29,370.30,59.996,1484835303,"201051344000917","219011344069620",34.37,2.50,0,336.34,381.12,17.9,15.4,0.110,607067.3,607067.3,21408,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835327,1513663.00
01/19/2017 09:15,2,1.410,ACTIVE,213.06,357.98,59.996,1484835303,"201051344001145","219011344069620",32.26,1.50,0,336.04,376.92,46.1,42.6,0.367,613049.4,613049.4,21270,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835328,1513664.00
01/19/2017 09:15,2,1.535,ACTIVE,213.29,354.37,59.996,1484835303,"201051344000651","219011344069620",31.79,0.50,0,335.74,377.52,49.4,45.8,0.384,605614.3,605614.3,21440,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835329,1513665.00
01/19/2017 09:15,2,1.736,ACTIVE,211.93,345.96,60.002,1484835303,"274151322000088","219011344069620",31.47,3.70,0,335.14,370.30,55.4,51.5,0.358,829817.7,829817.7,21126,0,0,0,L,1151911521,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835330,1513666.00
01/19/2017 09:15,2,1.229,ACTIVE,212.83,451.46,59.991,1484835303,"274151322000068","219011344069620",42.52,6.30,0,336.94,483.02,53.2,49.4,0.358,719969.3,719969.3,21589,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835330,1513667.00
01/19/2017 09:15,2,1.484,ACTIVE,212.83,356.78,59.986,1484835303,"201051344001135","219011344069620",32.10,1.50,0,336.34,378.42,48.3,44.7,0.389,601237.3,601237.3,21489,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835331,1513668.00
01/19/2017 09:15,2,1.887,ACTIVE,213.51,362.79,59.954,1484835303,"201051344000594","219011344069620",32.24,2.00,0,334.84,392.85,61.6,57.6,0.482,617249.2,617249.2,21379,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835332,1513669.00
01/19/2017 09:15,2,1.471,ACTIVE,213.06,356.18,59.986,1484835303,"201051344001203","219011344069620",32.07,1.50,0,337.24,379.32,47.8,44.2,0.384,609589.1,609589.1,21490,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835333,1513670.00
01/19/2017 09:15,2,1.732,ACTIVE,211.93,351.67,59.954,1484835303,"274151322000054","219011344069620",31.47,4.00,0,334.84,370.60,55.2,51.4,0.376,846016.1,846016.1,21206,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835334,1513671.00
01/19/2017 09:15,2,1.912,ACTIVE,214.19,358.88,59.986,1484835303,"201051344000867","219011344069620",31.95,3.00,0,336.94,390.74,61.9,57.8,0.495,603665.6,603665.6,21472,0,0,0,L,1122011218,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835335,1513672.00
01/19/2017 09:15,2,0.561,ACTIVE,213.06,376.92,59.991,1484835303,"201051344001093","219011344069620",35.03,3.00,0,333.93,384.73,19.9,17.3,0.106,606572.3,606572.3,21409,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835336,1513673.00
01/19/2017 09:15,2,1.918,ACTIVE,214.19,363.09,60.002,1484835303,"201051344000900","219011344069620",32.30,2.00,0,336.64,389.54,62.8,58.7,0.517,622672.8,622672.8,21061,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835337,1513674.00
01/19/2017 09:15,2,1.936,ACTIVE,214.19,365.19,59.981,1484835303,"201051344000648","219011344069620",32.62,1.00,0,336.34,389.84,64.0,59.8,0.508,612242.5,612242.5,21045,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835338,1513675.00
01/19/2017 09:15,2,1.971,ACTIVE,214.41,363.69,60.023,1484835303,"201051344000569","219011344069620",32.34,2.00,0,336.34,390.74,64.5,60.3,0.526,622945.2,622945.2,21071,0,0,0,L,1122011218,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835339,1513676.00
01/19/2017 09:15,2,1.947,ACTIVE,214.41,362.79,59.986,1484835303,"201051344000983","219011344069620",32.30,2.50,0,337.84,388.94,63.7,59.6,0.535,615772.6,615772.6,21196,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835340,1513677.00
