ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 09:15,2,1.926,ACTIVE,214.41,362.49,59.981,1484835303,"201051344001158","219011344069620",32.32,1.00,0,336.64,388.64,63.1,59.0,0.517,604330.7,604330.7,21388,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835341,1513678.00
01/19/2017 09:15,2,1.963,ACTIVE,214.64,365.49,60.012,1484835303,"201051344000576","219011344069620",32.52,2.00,0,336.94,390.44,64.7,60.5,0.517,614910.8,614910.8,21095,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835342,1513679.00
01/19/2017 09:15,2,0.900,ACTIVE,212.38,376.62,59.991,1484835303,"274151322000087","219011344069620",34.91,4.50,0,335.74,388.64,31.8,28.8,0.208,818045.7,818045.7,21403,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835343,1513680.00
01/19/2017 09:15,2,1.896,ACTIVE,214.41,361.89,60.012,1484835303,"201051344000633","219011344069620",32.16,2.00,0,336.94,391.94,61.9,57.8,0.508,603468.9,603468.9,21444,0,0,0,L,1122011218,1,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484835344,1513681.00
01/19/2017 09:30,2,2.865,ACTIVE,215.32,351.37,59.996,1484836204,"201051344000645","219011344069620",31.77,6.30,0,336.94,400.06,92.2,87.1,0.415,614240.7,614240.7,21069,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836205,1513682.00
01/19/2017 09:30,2,2.639,ACTIVE,212.83,346.86,59.996,1484836204,"274151322000085","219011344069620",31.21,7.30,0,334.54,385.63,83.6,78.7,0.314,844690.2,844690.2,21213,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836206,1513683.00
01/19/2017 09:30,2,2.723,ACTIVE,215.09,356.78,60.002,1484836204,"201051344000633","219011344069620",32.22,5.50,0,338.44,401.26,88.9,83.9,0.415,603486.2,603486.2,21445,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836207,1513684.00
01/19/2017 09:30,2,2.797,ACTIVE,215.32,355.58,60.002,1484836204,"201051344000469","219011344069620",32.16,6.30,0,339.34,402.77,91.1,86.0,0.424,606304.2,606304.2,21421,0,0,0,L,1122011218,0,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836208,1513685.00
01/19/2017 09:30,2,2.203,ACTIVE,213.29,364.89,60.007,1484836204,"201051344000646","219011344069620",32.16,3.30,0,338.44,395.25,71.8,67.4,0.592,602287.9,602287.9,21405,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836209,1513686.00
01/19/2017 09:30,2,2.684,ACTIVE,212.38,358.28,59.991,1484836204,"274151322000052","219011344069620",31.99,7.70,0,336.34,384.73,87.0,82.0,0.327,872872.5,872872.5,20973,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836209,1513687.00
01/19/2017 09:30,2,2.191,ACTIVE,213.96,364.29,60.002,1484836204,"201051344000585","219011344069620",32.28,4.00,0,339.34,395.55,71.6,67.2,0.575,612833.0,612833.0,21466,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836210,1513688.00
01/19/2017 09:30,2,2.150,ACTIVE,213.29,363.09,59.991,1484836204,"201051344001230","219011344069620",32.14,4.00,0,333.63,395.55,70.1,65.7,0.570,605627.6,605627.6,21327,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836211,1513689.00
01/19/2017 09:30,2,2.191,ACTIVE,214.19,364.29,60.007,1484836204,"201051344000582","219011344069620",32.16,3.00,0,338.14,397.05,71.3,66.9,0.561,597567.7,597567.7,21439,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836212,1513690.00
01/19/2017 09:30,2,2.238,ACTIVE,213.29,367.60,60.023,1484836204,"201051344000955","219011344069620",32.48,3.70,0,343.55,396.45,73.7,69.2,0.605,612756.2,612756.2,21397,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836213,1513691.00
01/19/2017 09:30,2,1.795,ACTIVE,212.61,464.08,60.007,1484836204,"274151322000094","219011344069620",43.02,7.70,0,430.72,505.86,78.2,73.6,0.530,718957.4,718957.4,21692,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836214,1513692.00
01/19/2017 09:30,2,2.789,ACTIVE,215.32,355.58,60.002,1484836204,"201051344000579","219011344069620",32.24,4.50,0,339.34,402.46,91.1,86.0,0.420,621730.5,621730.5,21342,0,0,0,L,1122011218,0,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836215,1513693.00
01/19/2017 09:30,2,2.289,ACTIVE,213.29,361.59,60.002,1484836204,"201051344000890","219011344069620",31.97,5.00,0,338.74,394.65,74.2,69.7,0.588,609724.9,609724.9,21467,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836216,1513694.00
01/19/2017 09:30,2,2.246,ACTIVE,213.51,368.80,59.996,1484836204,"201051344000438","219011344069620",32.68,3.70,0,342.35,398.86,74.4,69.9,0.601,610787.5,610787.5,21478,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836217,1513695.00
01/19/2017 09:30,2,2.318,ACTIVE,213.51,353.47,60.012,1484836204,"201051344000417","219011344069620",20.85,3.30,0,334.84,375.71,49.0,45.4,0.398,594910.9,594910.9,21593,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836218,1513696.00
01/19/2017 09:30,2,2.629,ACTIVE,212.83,347.46,60.018,1484836204,"274151322000083","219011344069620",31.83,8.00,0,337.24,384.73,84.7,79.9,0.327,864497.6,864497.6,21009,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836218,1513697.00
01/19/2017 09:30,2,2.809,ACTIVE,213.51,356.48,59.996,1484836204,"274151322000076","219011344069620",32.68,9.70,0,343.25,390.14,92.9,87.7,0.354,921730.6,921730.6,21121,0,0,0,L,1151911521,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836219,1513698.00
01/19/2017 09:30,2,2.820,ACTIVE,214.41,353.17,60.002,1484836204,"201051344000868","219011344069620",31.87,5.50,0,339.04,398.56,91.1,86.0,0.415,604823.2,604823.2,21434,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836220,1513699.00
01/19/2017 09:30,2,2.732,ACTIVE,212.61,363.69,59.996,1484836204,"274151322000095","219011344069620",32.38,7.70,0,341.75,389.54,89.6,84.5,0.331,912716.7,912716.7,21186,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836221,1513700.00
01/19/2017 09:30,2,2.861,ACTIVE,215.09,357.38,60.012,1484836204,"201051344000988","219011344069620",20.87,3.30,0,336.94,381.12,60.6,56.5,0.504,567412.7,567412.7,21466,0,0,0,L,1122011218,0,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836222,1513701.00
01/19/2017 09:30,2,2.238,ACTIVE,213.74,365.49,59.996,1484836204,"201051344001025","219011344069620",32.38,3.30,0,339.34,395.55,73.4,69.0,0.583,610999.9,610999.9,21497,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836223,1513702.00
01/19/2017 09:30,2,2.824,ACTIVE,215.09,354.97,60.007,1484836204,"201051344000458","219011344069620",32.10,6.70,0,339.95,400.96,91.9,86.8,0.433,614860.2,614860.2,21209,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836224,1513703.00
01/19/2017 09:30,2,2.838,ACTIVE,215.77,355.28,59.996,1484836204,"201051344000853","219011344069620",32.14,6.30,0,335.44,400.66,92.4,87.3,0.420,613522.1,613522.1,21141,0,0,0,L,1122011218,0,123.59,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836225,1513704.00
01/19/2017 09:30,2,2.252,ACTIVE,213.51,361.89,59.959,1484836204,"201051344000685","219011344069620",31.87,4.00,0,338.14,395.25,72.7,68.3,0.610,610098.6,610098.6,21396,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836226,1513705.00
01/19/2017 09:30,2,2.090,ACTIVE,213.96,365.80,60.007,1484836204,"201051344000917","219011344069620",32.40,4.00,0,337.24,396.75,68.6,64.3,0.557,607076.8,607076.8,21409,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836227,1513706.00
01/19/2017 09:30,2,2.182,ACTIVE,213.51,362.49,59.996,1484836204,"201051344001145","219011344069620",32.03,4.00,0,338.74,395.55,70.8,66.4,0.575,613063.1,613063.1,21271,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836228,1513707.00
01/19/2017 09:30,2,2.303,ACTIVE,213.74,362.19,60.002,1484836204,"201051344000651","219011344069620",31.95,3.00,0,338.74,398.86,74.5,70.0,0.592,605628.9,605628.9,21441,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836228,1513708.00
01/19/2017 09:30,2,2.645,ACTIVE,212.38,348.66,59.986,1484836204,"274151322000088","219011344069620",31.67,7.30,0,335.14,383.83,84.8,79.9,0.314,829834.5,829834.5,21127,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836229,1513709.00
01/19/2017 09:30,2,1.871,ACTIVE,213.29,448.15,59.986,1484836204,"274151322000068","219011344069620",42.56,10.30,0,428.31,495.04,80.9,76.2,0.296,719985.1,719985.1,21590,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836230,1513710.00
01/19/2017 09:30,2,2.250,ACTIVE,213.51,361.89,59.981,1484836204,"201051344001135","219011344069620",31.99,3.30,0,339.04,395.55,73.0,68.5,0.605,601251.6,601251.6,21490,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836231,1513711.00
01/19/2017 09:30,2,2.758,ACTIVE,213.96,357.98,59.996,1484836204,"201051344000594","219011344069620",32.46,6.70,0,339.65,399.46,90.7,85.6,0.411,617267.4,617267.4,21380,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836232,1513712.00
01/19/2017 09:30,2,2.221,ACTIVE,213.74,363.69,59.996,1484836204,"201051344001203","219011344069620",32.24,3.70,0,338.74,396.45,72.6,68.1,0.597,609603.2,609603.2,21491,0,0,0,L,1122011218,0,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836233,1513713.00
01/19/2017 09:30,2,2.662,ACTIVE,212.61,349.86,60.018,1484836204,"274151322000054","219011344069620",31.37,8.00,0,334.84,382.33,84.5,79.7,0.318,846032.8,846032.8,21207,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836234,1513714.00
01/19/2017 09:30,2,2.803,ACTIVE,214.87,349.86,59.991,1484836204,"201051344000867","219011344069620",31.63,7.00,0,337.84,399.46,89.8,84.8,0.407,603683.7,603683.7,21473,0,0,0,L,1122011218,0,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836235,1513715.00
01/19/2017 09:30,2,2.178,ACTIVE,213.74,363.99,60.002,1484836204,"201051344001093","219011344069620",32.22,4.50,0,334.54,400.96,71.1,66.7,0.552,606582.9,606582.9,21410,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836236,1513716.00
01/19/2017 09:30,2,2.836,ACTIVE,214.87,354.67,60.002,1484836204,"201051344000900","219011344069620",31.95,6.00,0,339.65,403.67,91.8,86.6,0.424,622691.2,622691.2,21062,0,0,0,L,1122011218,0,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836237,1513717.00
01/19/2017 09:30,2,2.834,ACTIVE,214.87,356.18,59.996,1484836204,"201051344000648","219011344069620",32.26,4.50,0,339.95,401.56,92.6,87.5,0.424,612261.2,612261.2,21046,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836238,1513718.00
01/19/2017 09:30,2,2.852,ACTIVE,215.09,354.37,59.986,1484836204,"201051344000569","219011344069620",32.07,5.00,0,339.95,401.56,92.6,87.4,0.424,622963.9,622963.9,21072,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836238,1513719.00
01/19/2017 09:30,2,2.809,ACTIVE,215.09,355.88,59.996,1484836204,"201051344000983","219011344069620",32.20,5.00,0,339.65,401.26,91.6,86.5,0.438,615791.1,615791.1,21197,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836239,1513720.00
01/19/2017 09:30,2,2.801,ACTIVE,215.32,353.17,60.002,1484836204,"201051344001158","219011344069620",31.99,4.00,0,337.24,399.46,90.8,85.7,0.424,604349.1,604349.1,21389,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836240,1513721.00
01/19/2017 09:30,2,2.889,ACTIVE,215.54,351.97,59.996,1484836204,"201051344000576","219011344069620",31.77,4.50,0,337.54,401.56,93.0,87.8,0.424,614929.6,614929.6,21096,0,0,0,L,1122011218,0,123.14,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836241,1513722.00
01/19/2017 09:30,2,2.654,ACTIVE,212.83,347.16,59.996,1484836204,"274151322000087","219011344069620",31.51,10.00,0,334.24,395.55,84.8,79.9,0.318,818060.0,818060.0,21404,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484836242,1513723.00
01/19/2017 09:45,2,1.201,ACTIVE,213.51,349.86,59.970,1484837103,"201051344000645","219011344069620",31.49,6.70,0,320.71,397.66,38.4,35.1,0.296,614255.7,614255.7,21070,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837104,1513724.00
01/19/2017 09:45,2,1.133,ACTIVE,211.93,345.36,59.991,1484837103,"274151322000085","219011344069620",30.28,8.50,0,328.52,379.32,34.7,31.6,0.217,844703.6,844703.6,21214,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837105,1513725.00
01/19/2017 09:45,2,1.199,ACTIVE,213.51,350.47,59.986,1484837103,"201051344000633","219011344069620",31.35,6.00,0,321.31,395.55,38.1,34.9,0.296,603500.7,603500.7,21446,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837106,1513726.00
01/19/2017 09:45,2,1.203,ACTIVE,213.29,349.86,59.975,1484837103,"201051344000469","219011344069620",31.65,5.00,0,319.81,397.35,38.6,35.3,0.305,606319.1,606319.1,21422,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837107,1513727.00
01/19/2017 09:45,2,1.090,ACTIVE,212.16,348.36,59.975,1484837103,"201051344000646","219011344069620",31.47,5.50,0,335.74,394.65,34.8,31.6,0.265,602300.0,602300.0,21406,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837108,1513728.00
01/19/2017 09:45,2,1.162,ACTIVE,211.48,344.76,59.991,1484837103,"274151322000052","219011344069620",31.09,9.00,0,333.03,382.03,36.5,33.4,0.239,872886.4,872886.4,20974,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837108,1513729.00
01/19/2017 09:45,2,1.098,ACTIVE,212.61,348.36,60.002,1484837103,"201051344000585","219011344069620",31.47,6.00,0,336.34,396.45,35.0,31.9,0.265,612845.2,612845.2,21467,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837109,1513730.00
01/19/2017 09:45,2,1.049,ACTIVE,212.16,345.66,59.970,1484837103,"201051344001230","219011344069620",31.29,6.30,0,335.44,395.85,33.2,30.2,0.256,605639.1,605639.1,21328,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837110,1513731.00
01/19/2017 09:45,2,1.082,ACTIVE,212.83,346.86,59.975,1484837103,"201051344000582","219011344069620",31.19,4.50,0,336.64,398.26,34.2,31.1,0.252,597579.6,597579.6,21440,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837111,1513732.00
01/19/2017 09:45,2,1.115,ACTIVE,211.93,349.56,59.965,1484837103,"201051344000955","219011344069620",31.63,5.50,0,336.04,397.96,35.8,32.6,0.278,612768.7,612768.7,21398,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837112,1513733.00
01/19/2017 09:45,2,0.768,ACTIVE,211.93,431.62,59.965,1484837103,"274151322000094","219011344069620",40.83,10.00,0,419.30,498.65,31.7,28.7,0.208,718969.8,718969.8,21693,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837113,1513734.00
01/19/2017 09:45,2,1.211,ACTIVE,213.06,348.66,59.970,1484837103,"201051344000579","219011344069620",31.39,6.70,0,323.72,397.05,38.5,35.3,0.301,621745.3,621745.3,21343,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837114,1513735.00
01/19/2017 09:45,2,1.098,ACTIVE,212.16,349.56,60.028,1484837103,"201051344000890","219011344069620",31.67,6.70,0,336.34,395.55,35.2,32.1,0.261,609737.1,609737.1,21468,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837115,1513736.00
01/19/2017 09:45,2,1.105,ACTIVE,212.38,349.86,59.959,1484837103,"201051344000438","219011344069620",31.61,5.50,0,337.54,401.26,35.4,32.2,0.270,610799.9,610799.9,21479,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837116,1513737.00
01/19/2017 09:45,2,1.123,ACTIVE,212.61,344.45,59.991,1484837103,"201051344000417","219011344069620",20.38,5.50,0,336.34,375.11,23.2,20.5,0.168,594918.7,594918.7,21594,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837117,1513738.00
01/19/2017 09:45,2,1.127,ACTIVE,211.93,348.96,59.970,1484837103,"274151322000083","219011344069620",30.71,8.00,0,330.33,381.12,35.1,31.9,0.239,864510.9,864510.9,21010,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837118,1513739.00
01/19/2017 09:45,2,1.188,ACTIVE,212.38,349.56,59.970,1484837103,"274151322000076","219011344069620",31.13,9.70,0,336.04,386.53,37.4,34.2,0.247,921745.2,921745.2,21122,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837119,1513740.00
01/19/2017 09:45,2,1.191,ACTIVE,212.83,348.36,59.970,1484837103,"201051344000868","219011344069620",31.47,6.00,0,319.81,391.04,38.0,34.7,0.287,604837.9,604837.9,21435,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837120,1513741.00
01/19/2017 09:45,2,1.145,ACTIVE,211.70,345.66,59.970,1484837103,"274151322000095","219011344069620",31.47,8.50,0,334.54,385.33,36.5,33.3,0.239,912730.7,912730.7,21187,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837121,1513742.00
01/19/2017 09:45,2,1.213,ACTIVE,213.29,346.56,59.959,1484837103,"201051344000988","219011344069620",20.18,5.00,0,336.04,382.03,24.8,22.0,0.194,567422.2,567422.2,21467,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837122,1513743.00
01/19/2017 09:45,2,1.098,ACTIVE,212.38,346.56,60.023,1484837103,"201051344001025","219011344069620",31.31,5.50,0,336.34,397.05,34.8,31.7,0.261,611012.0,611012.0,21498,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837123,1513744.00
01/19/2017 09:45,2,1.197,ACTIVE,213.29,348.66,59.970,1484837103,"201051344000458","219011344069620",31.61,7.30,0,317.70,396.75,38.4,35.1,0.309,614874.9,614874.9,21210,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837124,1513745.00
01/19/2017 09:45,2,1.221,ACTIVE,213.51,350.77,59.970,1484837103,"201051344000853","219011344069620",31.23,6.30,0,320.41,396.45,38.6,35.3,0.301,613536.9,613536.9,21142,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837125,1513746.00
01/19/2017 09:45,2,1.084,ACTIVE,212.61,347.46,59.970,1484837103,"201051344000685","219011344069620",31.25,6.00,0,336.64,395.85,34.4,31.2,0.274,610110.5,610110.5,21397,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837125,1513747.00
01/19/2017 09:45,2,1.047,ACTIVE,212.61,348.06,59.965,1484837103,"201051344000917","219011344069620",31.43,5.50,0,335.44,394.65,33.4,30.3,0.252,607087.9,607087.9,21410,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837126,1513748.00
01/19/2017 09:45,2,1.062,ACTIVE,212.38,346.86,59.965,1484837103,"201051344001145","219011344069620",31.37,6.00,0,337.24,395.25,33.8,30.7,0.261,613074.5,613074.5,21272,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837127,1513749.00
01/19/2017 09:45,2,1.078,ACTIVE,212.61,353.47,60.018,1484837103,"201051344000651","219011344069620",32.12,4.00,0,336.64,398.26,35.1,31.9,0.265,605641.1,605641.1,21442,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837128,1513750.00
01/19/2017 09:45,2,1.137,ACTIVE,211.48,344.15,59.965,1484837103,"274151322000088","219011344069620",30.08,8.00,0,329.43,379.32,34.6,31.5,0.230,829847.6,829847.6,21128,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837129,1513751.00
01/19/2017 09:45,2,0.803,ACTIVE,212.83,434.33,59.965,1484837103,"274151322000068","219011344069620",40.57,11.70,0,416.89,494.44,33.0,29.9,0.208,719997.5,719997.5,21591,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837130,1513752.00
01/19/2017 09:45,2,1.086,ACTIVE,212.16,350.17,59.954,1484837103,"201051344001135","219011344069620",31.79,4.50,0,336.04,396.15,35.0,31.9,0.270,601263.5,601263.5,21491,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837131,1513753.00
01/19/2017 09:45,2,1.217,ACTIVE,212.61,350.47,59.965,1484837103,"201051344000594","219011344069620",31.61,6.00,0,329.43,397.35,39.0,35.7,0.296,617281.7,617281.7,21381,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837132,1513754.00
01/19/2017 09:45,2,1.072,ACTIVE,212.83,352.57,59.922,1484837103,"201051344001203","219011344069620",32.07,5.50,0,336.34,396.45,34.8,31.7,0.274,609615.0,609615.0,21492,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837133,1513755.00
01/19/2017 09:45,2,1.143,ACTIVE,211.48,348.66,60.002,1484837103,"274151322000054","219011344069620",30.43,9.30,0,328.52,379.32,35.2,32.1,0.221,846045.9,846045.9,21208,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837134,1513756.00
01/19/2017 09:45,2,1.213,ACTIVE,213.29,347.46,59.933,1484837103,"201051344000867","219011344069620",31.41,7.00,0,321.31,394.35,38.7,35.4,0.296,603697.9,603697.9,21474,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837134,1513757.00
01/19/2017 09:45,2,1.123,ACTIVE,212.38,347.46,59.970,1484837103,"201051344001093","219011344069620",31.41,6.30,0,336.64,396.75,35.8,32.6,0.261,606594.5,606594.5,21411,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837135,1513758.00
01/19/2017 09:45,2,1.189,ACTIVE,212.83,349.26,59.975,1484837103,"201051344000900","219011344069620",31.45,6.30,0,320.41,397.66,37.9,34.7,0.305,622705.4,622705.4,21063,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837136,1513759.00
01/19/2017 09:45,2,1.223,ACTIVE,213.29,352.27,59.975,1484837103,"201051344000648","219011344069620",31.89,5.50,0,319.81,397.05,39.5,36.2,0.309,612275.8,612275.8,21047,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837137,1513760.00
01/19/2017 09:45,2,1.248,ACTIVE,213.29,349.26,59.975,1484837103,"201051344000569","219011344069620",31.31,6.30,0,321.31,396.45,39.6,36.3,0.309,622978.5,622978.5,21073,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837138,1513761.00
01/19/2017 09:45,2,1.207,ACTIVE,213.29,351.37,59.970,1484837103,"201051344000983","219011344069620",31.77,6.70,0,318.30,397.05,38.9,35.6,0.314,615805.5,615805.5,21198,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837139,1513762.00
01/19/2017 09:45,2,1.221,ACTIVE,213.29,349.56,59.970,1484837103,"201051344001158","219011344069620",31.25,6.00,0,319.81,396.45,38.7,35.4,0.309,604363.3,604363.3,21390,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837140,1513763.00
01/19/2017 09:45,2,1.232,ACTIVE,213.96,350.77,59.986,1484837103,"201051344000576","219011344069620",31.45,6.30,0,320.41,397.66,39.3,36.0,0.301,614944.1,614944.1,21097,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837141,1513764.00
01/19/2017 09:45,2,1.150,ACTIVE,211.93,350.47,59.991,1484837103,"274151322000087","219011344069620",30.67,11.30,0,330.03,377.82,35.7,32.5,0.230,818073.0,818073.0,21405,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484837142,1513765.00
01/19/2017 10:00,2,1.420,ACTIVE,213.74,350.47,59.922,1484838003,"201051344000645","219011344069620",31.11,7.00,0,334.84,370.90,44.8,41.3,0.349,614264.8,614264.8,21071,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838005,1513766.00
01/19/2017 10:00,2,1.268,ACTIVE,211.93,348.66,59.970,1484838003,"274151322000085","219011344069620",30.65,9.00,0,334.54,357.98,39.4,36.1,0.265,844711.5,844711.5,21215,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838005,1513767.00
01/19/2017 10:00,2,1.371,ACTIVE,213.96,356.18,59.970,1484838003,"201051344000633","219011344069620",32.05,6.00,0,335.14,376.01,44.5,41.0,0.358,603509.8,603509.8,21447,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838006,1513768.00
01/19/2017 10:00,2,1.436,ACTIVE,213.51,351.97,59.965,1484838003,"201051344000469","219011344069620",31.55,5.00,0,335.14,375.11,45.9,42.4,0.371,606328.4,606328.4,21423,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838007,1513769.00
01/19/2017 10:00,2,1.262,ACTIVE,212.16,352.57,59.954,1484838003,"201051344000646","219011344069620",31.77,5.50,0,333.33,370.90,40.6,37.3,0.318,602308.2,602308.2,21407,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838008,1513770.00
01/19/2017 10:00,2,1.328,ACTIVE,211.48,354.97,59.965,1484838003,"274151322000052","219011344069620",31.53,9.00,0,333.03,361.29,42.5,39.0,0.283,872895.0,872895.0,20975,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838009,1513771.00
01/19/2017 10:00,2,1.264,ACTIVE,212.38,352.57,59.928,1484838003,"201051344000585","219011344069620",31.83,6.00,0,334.54,372.41,40.8,37.4,0.318,612853.5,612853.5,21468,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838010,1513772.00
01/19/2017 10:00,2,1.189,ACTIVE,212.16,350.47,59.954,1484838003,"201051344001230","219011344069620",31.67,6.70,0,333.03,369.40,38.2,34.9,0.301,605646.9,605646.9,21329,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838011,1513773.00
01/19/2017 10:00,2,1.221,ACTIVE,213.06,351.97,59.959,1484838003,"201051344000582","219011344069620",31.75,5.50,0,333.93,368.80,39.3,36.0,0.296,597587.6,597587.6,21441,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838012,1513774.00
01/19/2017 10:00,2,1.301,ACTIVE,211.93,351.67,59.970,1484838003,"201051344000955","219011344069620",31.71,6.00,0,333.63,372.71,41.8,38.4,0.331,612777.3,612777.3,21399,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838013,1513775.00
01/19/2017 10:00,2,0.879,ACTIVE,211.93,439.43,59.949,1484838003,"274151322000094","219011344069620",40.81,11.00,0,332.73,461.38,36.4,33.2,0.247,718977.1,718977.1,21694,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838014,1513776.00
01/19/2017 10:00,2,1.408,ACTIVE,213.51,354.37,59.981,1484838003,"201051344000579","219011344069620",31.91,6.30,0,335.44,376.62,45.5,42.0,0.362,621754.7,621754.7,21344,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838014,1513777.00
01/19/2017 10:00,2,1.238,ACTIVE,212.16,354.67,59.970,1484838003,"201051344000890","219011344069620",32.12,7.00,0,333.63,371.81,40.4,37.0,0.305,609745.5,609745.5,21469,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838015,1513778.00
01/19/2017 10:00,2,1.270,ACTIVE,212.61,353.17,59.933,1484838003,"201051344000438","219011344069620",31.89,5.50,0,333.93,374.81,41.1,37.7,0.314,610808.4,610808.4,21480,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838016,1513779.00
01/19/2017 10:00,2,1.285,ACTIVE,212.61,345.06,59.965,1484838003,"201051344000417","219011344069620",20.48,5.50,0,333.33,355.88,26.7,23.8,0.199,594924.1,594924.1,21595,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838017,1513780.00
01/19/2017 10:00,2,1.277,ACTIVE,211.70,343.55,59.938,1484838003,"274151322000083","219011344069620",31.03,8.50,0,334.24,360.38,40.1,36.8,0.283,864519.1,864519.1,21011,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838018,1513781.00
01/19/2017 10:00,2,1.357,ACTIVE,212.38,352.27,59.965,1484838003,"274151322000076","219011344069620",32.10,9.70,0,333.33,369.40,44.1,40.7,0.305,921754.1,921754.1,21123,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838019,1513782.00
01/19/2017 10:00,2,1.352,ACTIVE,212.83,350.47,60.007,1484838003,"201051344000868","219011344069620",31.53,5.50,0,334.84,372.11,43.2,39.7,0.336,604847.0,604847.0,21436,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838020,1513783.00
01/19/2017 10:00,2,1.307,ACTIVE,211.93,350.17,59.975,1484838003,"274151322000095","219011344069620",31.65,9.00,0,333.33,365.80,41.9,38.5,0.274,912739.2,912739.2,21188,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838021,1513784.00
01/19/2017 10:00,2,1.344,ACTIVE,213.29,347.46,59.975,1484838003,"201051344000988","219011344069620",21.01,6.00,0,334.84,361.59,28.7,25.7,0.225,567428.1,567428.1,21468,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838022,1513785.00
01/19/2017 10:00,2,1.217,ACTIVE,212.16,351.37,59.986,1484838003,"201051344001025","219011344069620",31.75,5.50,0,333.63,372.41,39.2,35.9,0.309,611020.3,611020.3,21499,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838023,1513786.00
01/19/2017 10:00,2,1.365,ACTIVE,213.06,352.87,60.018,1484838003,"201051344000458","219011344069620",31.85,7.70,0,335.44,373.61,44.0,40.6,0.358,614884.3,614884.3,21211,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838024,1513787.00
01/19/2017 10:00,2,1.367,ACTIVE,213.74,352.57,59.959,1484838003,"201051344000853","219011344069620",31.77,6.30,0,336.64,375.71,44.0,40.6,0.349,613546.3,613546.3,21143,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838025,1513788.00
01/19/2017 10:00,2,1.193,ACTIVE,212.61,352.57,59.965,1484838003,"201051344000685","219011344069620",31.87,5.50,0,333.93,370.30,38.5,35.3,0.305,610118.6,610118.6,21398,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838025,1513789.00
01/19/2017 10:00,2,1.141,ACTIVE,212.61,350.17,59.970,1484838003,"201051344000917","219011344069620",31.65,6.30,0,334.24,369.70,36.6,33.4,0.283,607095.7,607095.7,21411,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838026,1513790.00
01/19/2017 10:00,2,1.143,ACTIVE,212.16,352.57,59.965,1484838003,"201051344001145","219011344069620",31.97,6.00,0,333.63,370.30,37.0,33.8,0.292,613082.4,613082.4,21273,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838027,1513791.00
01/19/2017 10:00,2,1.203,ACTIVE,212.61,351.67,59.907,1484838003,"201051344000651","219011344069620",31.87,4.50,0,334.84,370.60,38.9,35.6,0.301,605649.5,605649.5,21443,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838028,1513792.00
01/19/2017 10:00,2,1.225,ACTIVE,211.25,350.77,59.981,1484838003,"274151322000088","219011344069620",31.01,9.00,0,333.03,359.18,38.5,35.2,0.252,829855.7,829855.7,21129,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838029,1513793.00
01/19/2017 10:00,2,0.814,ACTIVE,212.38,454.76,59.965,1484838003,"274151322000068","219011344069620",42.82,12.00,0,333.03,469.49,36.2,33.0,0.239,720005.1,720005.1,21592,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838030,1513794.00
01/19/2017 10:00,2,1.199,ACTIVE,212.16,348.66,59.991,1484838003,"201051344001135","219011344069620",31.51,5.00,0,334.24,372.11,38.3,35.1,0.305,601271.9,601271.9,21492,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838031,1513795.00
01/19/2017 10:00,2,1.299,ACTIVE,212.61,354.97,59.949,1484838003,"201051344000594","219011344069620",32.01,6.00,0,333.63,375.41,42.1,38.8,0.327,617290.9,617290.9,21382,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838032,1513796.00
01/19/2017 10:00,2,1.156,ACTIVE,212.38,349.56,59.975,1484838003,"201051344001203","219011344069620",31.69,6.00,0,334.24,371.81,37.2,33.9,0.296,609623.1,609623.1,21493,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838033,1513797.00
01/19/2017 10:00,2,1.217,ACTIVE,211.70,342.35,59.970,1484838003,"274151322000054","219011344069620",30.69,9.70,0,333.33,358.88,37.8,34.6,0.252,846054.1,846054.1,21209,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838034,1513798.00
01/19/2017 10:00,2,1.303,ACTIVE,213.29,348.36,59.981,1484838003,"201051344000867","219011344069620",31.43,7.30,0,334.24,371.81,41.5,38.1,0.323,603707.0,603707.0,21475,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838035,1513799.00
01/19/2017 10:00,2,1.174,ACTIVE,212.38,348.96,59.933,1484838003,"201051344001093","219011344069620",31.53,6.70,0,332.43,368.50,37.5,34.3,0.278,606602.8,606602.8,21412,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838035,1513800.00
01/19/2017 10:00,2,1.270,ACTIVE,213.29,350.77,60.023,1484838003,"201051344000900","219011344069620",31.65,6.30,0,334.24,372.71,40.8,37.4,0.331,622714.3,622714.3,21064,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838037,1513801.00
01/19/2017 10:00,2,1.328,ACTIVE,213.51,349.86,59.970,1484838003,"201051344000648","219011344069620",31.29,5.50,0,335.74,374.81,42.1,38.8,0.323,612285.1,612285.1,21048,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838038,1513802.00
01/19/2017 10:00,2,1.342,ACTIVE,213.51,353.47,59.970,1484838003,"201051344000569","219011344069620",31.81,6.30,0,335.44,375.11,43.2,39.8,0.340,622988.0,622988.0,21074,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838039,1513803.00
01/19/2017 10:00,2,1.334,ACTIVE,213.51,350.17,59.981,1484838003,"201051344000983","219011344069620",31.47,6.70,0,334.54,374.51,42.5,39.1,0.345,615814.8,615814.8,21199,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838040,1513804.00
01/19/2017 10:00,2,1.307,ACTIVE,213.51,350.17,60.012,1484838003,"201051344001158","219011344069620",31.55,6.00,0,335.14,375.11,41.8,38.4,0.340,604372.5,604372.5,21391,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838041,1513805.00
01/19/2017 10:00,2,1.320,ACTIVE,213.96,351.37,59.981,1484838003,"201051344000576","219011344069620",31.57,6.30,0,335.74,373.31,42.2,38.8,0.327,614953.4,614953.4,21098,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838041,1513806.00
01/19/2017 10:00,2,1.168,ACTIVE,211.93,343.25,59.965,1484838003,"274151322000087","219011344069620",30.95,12.00,0,333.93,357.98,36.6,33.4,0.239,818081.1,818081.1,21406,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838042,1513807.00
01/19/2017 10:15,2,1.404,ACTIVE,213.51,350.77,59.949,1484838903,"201051344000645","219011344069620",31.15,7.70,0,335.14,375.71,44.3,40.8,0.354,614275.7,614275.7,21072,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838904,1513808.00
01/19/2017 10:15,2,1.260,ACTIVE,211.70,350.77,59.981,1484838903,"274151322000085","219011344069620",30.47,9.70,0,333.93,361.59,38.9,35.6,0.256,844720.9,844720.9,21216,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838905,1513809.00
01/19/2017 10:15,2,1.379,ACTIVE,213.74,352.27,59.954,1484838903,"201051344000633","219011344069620",31.41,6.70,0,337.24,379.02,43.9,40.5,0.354,603520.5,603520.5,21448,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838906,1513810.00
01/19/2017 10:15,2,1.424,ACTIVE,213.51,350.47,59.986,1484838903,"201051344000469","219011344069620",31.33,5.50,0,336.04,380.22,45.2,41.8,0.362,606339.5,606339.5,21424,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838907,1513811.00
01/19/2017 10:15,2,1.289,ACTIVE,212.16,349.26,59.944,1484838903,"201051344000646","219011344069620",31.27,6.30,0,334.54,376.62,40.8,37.5,0.327,602318.0,602318.0,21408,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838907,1513812.00
01/19/2017 10:15,2,1.328,ACTIVE,211.48,345.96,59.975,1484838903,"274151322000052","219011344069620",30.85,9.70,0,333.03,364.89,41.5,38.1,0.283,872905.1,872905.1,20976,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838908,1513813.00
01/19/2017 10:15,2,1.281,ACTIVE,212.83,353.17,59.991,1484838903,"201051344000585","219011344069620",31.91,6.70,0,335.14,376.31,41.5,38.1,0.318,612863.4,612863.4,21469,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838909,1513814.00
01/19/2017 10:15,2,1.234,ACTIVE,212.16,347.46,60.002,1484838903,"201051344001230","219011344069620",31.13,7.00,0,334.84,373.91,38.9,35.7,0.305,605656.1,605656.1,21330,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838910,1513815.00
01/19/2017 10:15,2,1.264,ACTIVE,212.83,349.56,59.970,1484838903,"201051344000582","219011344069620",31.27,6.00,0,334.84,375.11,40.0,36.7,0.296,597597.2,597597.2,21442,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838911,1513816.00
01/19/2017 10:15,2,1.320,ACTIVE,212.16,350.47,60.028,1484838903,"201051344000955","219011344069620",31.55,6.70,0,334.84,378.42,42.2,38.8,0.331,612787.4,612787.4,21400,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838912,1513817.00
01/19/2017 10:15,2,0.873,ACTIVE,211.70,434.63,59.975,1484838903,"274151322000094","219011344069620",40.63,12.30,0,334.54,469.19,36.1,32.9,0.239,718985.7,718985.7,21695,0,0,0,L,1151911521,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838913,1513818.00
01/19/2017 10:15,2,1.436,ACTIVE,213.29,351.37,59.975,1484838903,"201051344000579","219011344069620",31.59,7.00,0,337.84,382.03,46.0,42.5,0.367,621765.9,621765.9,21345,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838914,1513819.00
01/19/2017 10:15,2,1.285,ACTIVE,212.16,351.67,59.981,1484838903,"201051344000890","219011344069620",31.75,7.30,0,334.84,375.41,41.3,38.0,0.314,609755.3,609755.3,21470,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838915,1513820.00
01/19/2017 10:15,2,1.312,ACTIVE,212.61,350.17,59.986,1484838903,"201051344000438","219011344069620",31.47,6.70,0,335.74,380.52,41.9,38.5,0.327,610818.4,610818.4,21481,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838916,1513821.00
