ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 10:15,2,1.312,ACTIVE,212.61,346.26,59.981,1484838903,"201051344000417","219011344069620",20.61,6.30,0,333.63,359.18,27.4,24.5,0.212,594930.5,594930.5,21596,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838916,1513822.00
01/19/2017 10:15,2,1.277,ACTIVE,211.93,344.76,59.981,1484838903,"274151322000083","219011344069620",31.03,9.30,0,333.63,364.89,40.2,36.8,0.278,864528.8,864528.8,21012,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838917,1513823.00
01/19/2017 10:15,2,1.389,ACTIVE,212.61,352.87,59.965,1484838903,"274151322000076","219011344069620",31.39,10.00,0,335.44,373.61,44.1,40.6,0.301,921764.9,921764.9,21124,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838918,1513824.00
01/19/2017 10:15,2,1.412,ACTIVE,213.06,350.47,59.949,1484838903,"201051344000868","219011344069620",31.47,6.30,0,334.54,376.01,45.0,41.5,0.358,604857.8,604857.8,21437,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838919,1513825.00
01/19/2017 10:15,2,1.344,ACTIVE,211.70,343.25,59.981,1484838903,"274151322000095","219011344069620",31.25,9.70,0,333.03,370.30,42.6,39.2,0.283,912749.5,912749.5,21189,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838920,1513826.00
01/19/2017 10:15,2,1.445,ACTIVE,213.29,348.96,59.965,1484838903,"201051344000988","219011344069620",20.61,6.30,0,334.24,364.29,30.2,27.2,0.239,567435.3,567435.3,21469,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838921,1513827.00
01/19/2017 10:15,2,1.316,ACTIVE,212.38,349.26,60.018,1484838903,"201051344001025","219011344069620",31.31,6.30,0,334.84,376.01,41.7,38.4,0.323,611030.2,611030.2,21500,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838922,1513828.00
01/19/2017 10:15,2,1.453,ACTIVE,213.29,351.37,59.970,1484838903,"201051344000458","219011344069620",31.55,8.50,0,337.24,380.82,46.5,42.9,0.380,614895.5,614895.5,21212,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838923,1513829.00
01/19/2017 10:15,2,1.477,ACTIVE,214.19,352.87,59.944,1484838903,"201051344000853","219011344069620",31.11,7.00,0,336.34,379.02,46.6,43.0,0.367,613557.4,613557.4,21144,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838924,1513830.00
01/19/2017 10:15,2,1.289,ACTIVE,212.61,349.86,59.949,1484838903,"201051344000685","219011344069620",31.35,6.30,0,336.94,375.41,40.9,37.6,0.336,610128.2,610128.2,21399,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838925,1513831.00
01/19/2017 10:15,2,1.242,ACTIVE,212.83,350.77,59.996,1484838903,"201051344000917","219011344069620",31.63,7.00,0,335.44,373.01,39.8,36.5,0.314,607105.0,607105.0,21412,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838926,1513832.00
01/19/2017 10:15,2,1.256,ACTIVE,212.61,349.26,59.959,1484838903,"201051344001145","219011344069620",31.55,6.70,0,335.44,374.51,40.2,36.8,0.314,613091.7,613091.7,21274,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838927,1513833.00
01/19/2017 10:15,2,1.328,ACTIVE,212.61,349.86,59.975,1484838903,"201051344000651","219011344069620",31.29,5.50,0,335.74,374.51,42.1,38.7,0.331,605659.3,605659.3,21444,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838927,1513834.00
01/19/2017 10:15,2,1.311,ACTIVE,211.48,348.06,59.975,1484838903,"274151322000088","219011344069620",30.40,9.30,0,333.03,363.39,40.4,37.1,0.270,829865.4,829865.4,21130,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838928,1513835.00
01/19/2017 10:15,2,0.889,ACTIVE,212.38,447.25,59.981,1484838903,"274151322000068","219011344069620",42.14,13.00,0,336.04,472.50,38.1,34.9,0.243,720014.1,720014.1,21593,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838929,1513836.00
01/19/2017 10:15,2,1.324,ACTIVE,212.38,349.56,59.954,1484838903,"201051344001135","219011344069620",31.47,6.30,0,334.24,377.22,42.3,38.9,0.340,601281.7,601281.7,21493,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838930,1513837.00
01/19/2017 10:15,2,1.432,ACTIVE,212.61,353.47,60.039,1484838903,"201051344000594","219011344069620",31.65,6.30,0,336.04,381.42,45.9,42.4,0.362,617301.8,617301.8,21383,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838931,1513838.00
01/19/2017 10:15,2,1.299,ACTIVE,212.61,349.56,59.986,1484838903,"201051344001203","219011344069620",31.47,6.70,0,336.34,375.41,41.4,38.0,0.336,609632.7,609632.7,21494,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838932,1513839.00
01/19/2017 10:15,2,1.328,ACTIVE,211.70,346.86,59.986,1484838903,"274151322000054","219011344069620",30.51,10.30,0,333.03,362.49,41.0,37.7,0.283,846063.8,846063.8,21210,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838933,1513840.00
01/19/2017 10:15,2,1.404,ACTIVE,213.51,353.47,59.981,1484838903,"201051344000867","219011344069620",31.81,7.70,0,333.93,376.31,45.3,41.8,0.358,603717.8,603717.8,21476,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838934,1513841.00
01/19/2017 10:15,2,1.299,ACTIVE,212.61,352.57,59.996,1484838903,"201051344001093","219011344069620",31.87,7.30,0,333.63,375.41,42.0,38.6,0.318,606612.5,606612.5,21413,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838935,1513842.00
01/19/2017 10:15,2,1.402,ACTIVE,213.29,352.57,59.986,1484838903,"201051344000900","219011344069620",31.67,7.00,0,335.14,378.42,45.0,41.5,0.362,622725.0,622725.0,21065,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838936,1513843.00
01/19/2017 10:15,2,1.451,ACTIVE,213.29,351.07,59.986,1484838903,"201051344000648","219011344069620",31.49,6.00,0,335.44,378.72,46.3,42.7,0.362,612296.0,612296.0,21049,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838937,1513844.00
01/19/2017 10:15,2,1.477,ACTIVE,213.29,351.97,59.986,1484838903,"201051344000569","219011344069620",31.49,7.00,0,336.34,379.62,47.1,43.6,0.380,622999.2,622999.2,21075,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838938,1513845.00
01/19/2017 10:15,2,1.461,ACTIVE,213.51,351.07,59.986,1484838903,"201051344000983","219011344069620",31.49,7.00,0,335.74,380.82,46.6,43.1,0.384,615825.8,615825.8,21200,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838939,1513846.00
01/19/2017 10:15,2,1.451,ACTIVE,213.74,351.37,59.991,1484838903,"201051344001158","219011344069620",31.27,6.30,0,335.14,377.52,46.0,42.4,0.371,604383.4,604383.4,21392,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838939,1513847.00
01/19/2017 10:15,2,1.461,ACTIVE,213.74,352.87,60.018,1484838903,"201051344000576","219011344069620",31.25,7.00,0,336.04,378.12,46.3,42.7,0.367,614964.3,614964.3,21099,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838940,1513848.00
01/19/2017 10:15,2,1.301,ACTIVE,211.70,342.35,59.986,1484838903,"274151322000087","219011344069620",30.77,13.00,0,334.24,361.59,40.6,37.3,0.261,818090.7,818090.7,21407,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484838941,1513849.00
01/19/2017 10:30,2,1.516,ACTIVE,213.74,352.27,59.996,1484839803,"201051344000645","219011344069620",30.97,7.70,0,335.14,371.81,47.5,44.0,0.380,614286.0,614286.0,21073,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839804,1513850.00
01/19/2017 10:30,2,1.361,ACTIVE,211.48,343.25,60.044,1484839803,"274151322000085","219011344069620",30.34,10.70,0,333.93,360.08,41.9,38.5,0.278,844729.9,844729.9,21217,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839805,1513851.00
01/19/2017 10:30,2,1.486,ACTIVE,213.51,352.87,59.986,1484839803,"201051344000633","219011344069620",31.47,7.00,0,334.84,374.51,47.4,43.8,0.389,603530.7,603530.7,21449,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839806,1513852.00
01/19/2017 10:30,2,1.523,ACTIVE,213.51,351.67,60.018,1484839803,"201051344000469","219011344069620",31.33,6.30,0,333.93,373.91,48.4,44.8,0.393,606350.0,606350.0,21425,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839807,1513853.00
01/19/2017 10:30,2,1.395,ACTIVE,212.38,351.67,59.986,1484839803,"201051344000646","219011344069620",31.55,7.00,0,333.33,373.91,44.6,41.1,0.362,602327.6,602327.6,21409,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839808,1513854.00
01/19/2017 10:30,2,1.414,ACTIVE,211.25,351.67,59.986,1484839803,"274151322000052","219011344069620",30.81,10.70,0,333.33,361.59,44.1,40.7,0.305,872914.6,872914.6,20977,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839809,1513855.00
01/19/2017 10:30,2,1.408,ACTIVE,212.83,354.07,59.954,1484839803,"201051344000585","219011344069620",31.81,7.30,0,334.84,372.71,45.4,41.9,0.358,612873.1,612873.1,21470,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839809,1513856.00
01/19/2017 10:30,2,1.352,ACTIVE,212.38,351.67,60.018,1484839803,"201051344001230","219011344069620",31.61,6.70,0,333.63,370.30,43.3,39.9,0.345,605665.4,605665.4,21331,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839810,1513857.00
01/19/2017 10:30,2,1.383,ACTIVE,213.06,351.37,59.991,1484839803,"201051344000582","219011344069620",31.51,6.70,0,334.54,371.21,44.2,40.7,0.340,597606.6,597606.6,21443,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839811,1513858.00
01/19/2017 10:30,2,1.434,ACTIVE,212.38,351.07,59.996,1484839803,"201051344000955","219011344069620",31.55,7.00,0,335.44,375.11,45.9,42.3,0.367,612797.3,612797.3,21401,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839812,1513859.00
01/19/2017 10:30,2,0.906,ACTIVE,211.70,446.95,59.991,1484839803,"274151322000094","219011344069620",41.63,13.00,0,332.43,468.59,38.4,35.1,0.256,718993.9,718993.9,21696,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839813,1513860.00
01/19/2017 10:30,2,1.527,ACTIVE,213.29,351.97,59.986,1484839803,"201051344000579","219011344069620",31.55,7.00,0,336.34,377.22,48.8,45.2,0.389,621776.5,621776.5,21346,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839814,1513861.00
01/19/2017 10:30,2,1.404,ACTIVE,212.38,353.47,59.991,1484839803,"201051344000890","219011344069620",31.85,7.70,0,334.54,372.71,45.4,41.9,0.349,609765.0,609765.0,21471,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839815,1513862.00
01/19/2017 10:30,2,1.418,ACTIVE,212.38,353.17,59.991,1484839803,"201051344000438","219011344069620",31.75,7.00,0,335.14,376.31,45.6,42.1,0.358,610828.2,610828.2,21482,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839816,1513863.00
01/19/2017 10:30,2,1.441,ACTIVE,212.83,346.56,59.991,1484839803,"201051344000417","219011344069620",20.52,6.70,0,333.93,359.78,30.0,27.0,0.230,594936.8,594936.8,21597,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839817,1513864.00
01/19/2017 10:30,2,1.371,ACTIVE,211.48,342.95,59.959,1484839803,"274151322000083","219011344069620",31.09,10.00,0,333.93,361.29,43.2,39.8,0.296,864538.1,864538.1,21013,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839818,1513865.00
01/19/2017 10:30,2,1.484,ACTIVE,212.16,345.06,59.991,1484839803,"274151322000076","219011344069620",31.43,11.00,0,334.24,371.21,47.3,43.7,0.331,921775.0,921775.0,21125,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839818,1513866.00
01/19/2017 10:30,2,1.516,ACTIVE,212.83,351.07,59.991,1484839803,"201051344000868","219011344069620",31.03,6.30,0,334.24,371.51,47.6,44.1,0.380,604868.1,604868.1,21438,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839819,1513867.00
01/19/2017 10:30,2,1.467,ACTIVE,211.48,352.87,59.991,1484839803,"274151322000095","219011344069620",30.97,10.00,0,332.73,366.70,46.1,42.5,0.305,912759.3,912759.3,21190,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839820,1513868.00
01/19/2017 10:30,2,1.537,ACTIVE,213.29,349.26,59.996,1484839803,"201051344000988","219011344069620",20.38,7.00,0,334.84,363.09,31.7,28.7,0.256,567441.9,567441.9,21470,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839821,1513869.00
01/19/2017 10:30,2,1.436,ACTIVE,212.61,349.86,59.944,1484839803,"201051344001025","219011344069620",31.15,7.00,0,333.93,374.21,45.3,41.8,0.349,611039.8,611039.8,21501,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839822,1513870.00
01/19/2017 10:30,2,1.527,ACTIVE,213.29,351.37,59.986,1484839803,"201051344000458","219011344069620",31.27,9.00,0,335.14,373.61,48.4,44.8,0.398,614905.9,614905.9,21213,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839823,1513871.00
01/19/2017 10:30,2,1.527,ACTIVE,213.96,353.47,59.981,1484839803,"201051344000853","219011344069620",31.35,7.70,0,336.94,376.62,48.5,44.9,0.384,613567.9,613567.9,21145,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839824,1513872.00
01/19/2017 10:30,2,1.395,ACTIVE,212.61,350.47,59.981,1484839803,"201051344000685","219011344069620",31.35,6.70,0,334.54,371.81,44.3,40.8,0.362,610137.7,610137.7,21400,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839825,1513873.00
01/19/2017 10:30,2,1.365,ACTIVE,213.06,350.77,60.028,1484839803,"201051344000917","219011344069620",31.47,7.70,0,335.44,373.31,43.6,40.1,0.349,607114.2,607114.2,21413,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839826,1513874.00
01/19/2017 10:30,2,1.354,ACTIVE,212.83,352.87,60.039,1484839803,"201051344001145","219011344069620",31.83,6.70,0,334.84,372.41,43.6,40.2,0.349,613101.0,613101.0,21275,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839827,1513875.00
01/19/2017 10:30,2,1.420,ACTIVE,212.61,350.47,59.975,1484839803,"201051344000651","219011344069620",31.41,6.30,0,334.84,373.61,45.2,41.7,0.354,605669.0,605669.0,21445,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839827,1513876.00
01/19/2017 10:30,2,1.352,ACTIVE,211.48,344.45,59.975,1484839803,"274151322000088","219011344069620",30.77,10.30,0,333.33,360.38,42.2,38.8,0.274,829874.5,829874.5,21131,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839828,1513877.00
01/19/2017 10:30,2,0.959,ACTIVE,212.61,436.43,59.981,1484839803,"274151322000068","219011344069620",40.75,14.00,0,332.73,466.49,39.8,36.5,0.256,720022.6,720022.6,21594,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839829,1513878.00
01/19/2017 10:30,2,1.391,ACTIVE,212.61,353.77,59.975,1484839803,"201051344001135","219011344069620",31.85,7.00,0,334.54,372.71,44.9,41.4,0.358,601291.4,601291.4,21494,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839830,1513879.00
01/19/2017 10:30,2,1.504,ACTIVE,212.83,351.67,59.981,1484839803,"201051344000594","219011344069620",31.41,6.70,0,335.14,376.01,47.9,44.3,0.371,617312.1,617312.1,21384,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839831,1513880.00
01/19/2017 10:30,2,1.381,ACTIVE,212.83,351.67,59.938,1484839803,"201051344001203","219011344069620",31.73,7.00,0,335.44,373.01,44.4,40.9,0.354,609642.2,609642.2,21495,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839832,1513881.00
01/19/2017 10:30,2,1.375,ACTIVE,211.48,350.17,59.975,1484839803,"274151322000054","219011344069620",30.59,11.30,0,333.03,360.99,42.6,39.2,0.292,846072.9,846072.9,21211,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839833,1513882.00
01/19/2017 10:30,2,1.475,ACTIVE,213.29,351.97,60.012,1484839803,"201051344000867","219011344069620",31.53,7.70,0,336.04,373.61,47.1,43.6,0.367,603728.0,603728.0,21477,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839834,1513883.00
01/19/2017 10:30,2,1.395,ACTIVE,212.83,351.97,59.986,1484839803,"201051344001093","219011344069620",31.65,7.30,0,333.63,373.61,44.7,41.2,0.336,606622.1,606622.1,21414,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839835,1513884.00
01/19/2017 10:30,2,1.445,ACTIVE,213.06,352.27,59.981,1484839803,"201051344000900","219011344069620",31.63,7.00,0,335.14,374.21,46.4,42.8,0.376,622735.0,622735.0,21066,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839836,1513885.00
01/19/2017 10:30,2,1.500,ACTIVE,213.29,351.37,59.975,1484839803,"201051344000648","219011344069620",31.29,6.30,0,335.74,373.61,47.6,44.0,0.376,612306.4,612306.4,21050,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839837,1513886.00
01/19/2017 10:30,2,1.510,ACTIVE,213.29,352.57,60.034,1484839803,"201051344000569","219011344069620",31.41,7.30,0,335.44,375.41,48.1,44.5,0.389,623009.7,623009.7,21076,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839838,1513887.00
01/19/2017 10:30,2,1.502,ACTIVE,213.51,351.67,59.933,1484839803,"201051344000983","219011344069620",31.31,7.70,0,335.74,375.11,47.7,44.1,0.393,615836.2,615836.2,21201,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839838,1513888.00
01/19/2017 10:30,2,1.490,ACTIVE,213.51,351.67,59.965,1484839803,"201051344001158","219011344069620",31.13,7.00,0,335.74,372.71,47.0,43.5,0.389,604393.6,604393.6,21393,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839839,1513889.00
01/19/2017 10:30,2,1.488,ACTIVE,213.96,353.17,59.970,1484839803,"201051344000576","219011344069620",31.39,7.00,0,336.04,373.61,47.3,43.8,0.376,614974.6,614974.6,21100,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839840,1513890.00
01/19/2017 10:30,2,1.336,ACTIVE,211.48,350.77,59.981,1484839803,"274151322000087","219011344069620",31.07,14.00,0,333.03,359.48,42.1,38.7,0.274,818099.8,818099.8,21408,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484839841,1513891.00
01/19/2017 10:45,2,1.277,ACTIVE,213.06,348.36,59.975,1484840704,"201051344000645","219011344069620",31.27,7.70,0,335.74,372.41,40.4,37.1,0.318,614295.6,614295.6,21074,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840705,1513892.00
01/19/2017 10:45,2,1.189,ACTIVE,211.48,345.66,59.970,1484840704,"274151322000085","219011344069620",30.14,10.70,0,331.53,360.38,36.3,33.1,0.234,844738.5,844738.5,21218,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840706,1513893.00
01/19/2017 10:45,2,1.283,ACTIVE,213.06,349.86,59.933,1484840704,"201051344000633","219011344069620",31.19,6.70,0,335.44,373.91,40.6,37.3,0.327,603540.4,603540.4,21450,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840706,1513894.00
01/19/2017 10:45,2,1.305,ACTIVE,213.06,348.66,59.959,1484840704,"201051344000469","219011344069620",31.09,6.30,0,334.24,372.41,41.1,37.7,0.327,606359.8,606359.8,21426,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840707,1513895.00
01/19/2017 10:45,2,1.252,ACTIVE,211.70,347.76,59.959,1484840704,"201051344000646","219011344069620",31.29,7.30,0,333.63,373.91,39.7,36.4,0.318,602336.9,602336.9,21410,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840708,1513896.00
01/19/2017 10:45,2,1.215,ACTIVE,211.25,343.85,59.944,1484840704,"274151322000052","219011344069620",30.99,11.30,0,330.33,360.99,38.2,34.9,0.261,872923.7,872923.7,20978,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840709,1513897.00
01/19/2017 10:45,2,1.273,ACTIVE,212.16,348.66,59.970,1484840704,"201051344000585","219011344069620",31.39,7.30,0,334.84,374.21,40.5,37.2,0.318,612882.7,612882.7,21471,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840710,1513898.00
01/19/2017 10:45,2,1.227,ACTIVE,211.93,347.16,59.938,1484840704,"201051344001230","219011344069620",31.21,6.70,0,333.63,370.60,38.9,35.6,0.305,605674.4,605674.4,21332,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840711,1513899.00
01/19/2017 10:45,2,1.250,ACTIVE,212.61,348.66,59.965,1484840704,"201051344000582","219011344069620",31.25,7.00,0,335.14,370.60,39.6,36.3,0.305,597615.9,597615.9,21444,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840712,1513900.00
01/19/2017 10:45,2,1.277,ACTIVE,211.70,350.17,59.959,1484840704,"201051344000955","219011344069620",31.55,7.70,0,334.24,373.01,40.9,37.6,0.327,612806.9,612806.9,21402,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840713,1513901.00
01/19/2017 10:45,2,0.816,ACTIVE,211.48,430.42,59.965,1484840704,"274151322000094","219011344069620",40.43,13.70,0,332.73,464.98,33.5,30.4,0.217,719001.7,719001.7,21697,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840714,1513902.00
01/19/2017 10:45,2,1.305,ACTIVE,212.83,352.57,59.970,1484840704,"201051344000579","219011344069620",31.77,7.00,0,334.54,375.71,42.0,38.6,0.331,621786.4,621786.4,21347,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840715,1513903.00
01/19/2017 10:45,2,1.287,ACTIVE,211.70,348.96,59.965,1484840704,"201051344000890","219011344069620",31.45,7.30,0,333.93,371.81,41.0,37.7,0.314,609774.6,609774.6,21472,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840716,1513904.00
01/19/2017 10:45,2,1.279,ACTIVE,212.16,351.07,59.949,1484840704,"201051344000438","219011344069620",31.65,7.00,0,333.93,375.11,41.0,37.7,0.318,610837.7,610837.7,21483,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840716,1513905.00
01/19/2017 10:45,2,1.295,ACTIVE,212.16,344.76,59.954,1484840704,"201051344000417","219011344069620",20.57,7.00,0,334.54,359.78,27.0,24.1,0.208,594942.9,594942.9,21598,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840717,1513906.00
01/19/2017 10:45,2,1.209,ACTIVE,211.48,349.26,59.959,1484840704,"274151322000083","219011344069620",30.75,10.00,0,331.53,360.38,37.7,34.4,0.256,864546.8,864546.8,21014,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840718,1513907.00
01/19/2017 10:45,2,1.301,ACTIVE,211.93,345.96,59.922,1484840704,"274151322000076","219011344069620",31.23,11.30,0,333.93,367.00,41.2,37.8,0.278,921784.7,921784.7,21126,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840719,1513908.00
01/19/2017 10:45,2,1.305,ACTIVE,212.38,347.76,59.959,1484840704,"201051344000868","219011344069620",31.27,6.00,0,333.63,371.51,41.4,38.0,0.327,604877.7,604877.7,21439,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840720,1513909.00
01/19/2017 10:45,2,1.275,ACTIVE,211.25,343.25,59.959,1484840704,"274151322000095","219011344069620",31.23,10.00,0,333.63,364.89,40.4,37.0,0.270,912768.8,912768.8,21191,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840721,1513910.00
01/19/2017 10:45,2,1.328,ACTIVE,212.61,346.56,59.959,1484840704,"201051344000988","219011344069620",20.34,7.00,0,334.54,364.29,27.4,24.5,0.221,567448.2,567448.2,21471,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840722,1513911.00
01/19/2017 10:45,2,1.287,ACTIVE,211.93,348.06,59.959,1484840704,"201051344001025","219011344069620",31.37,7.30,0,333.63,373.31,40.9,37.6,0.314,611049.3,611049.3,21502,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840723,1513912.00
01/19/2017 10:45,2,1.324,ACTIVE,212.61,348.36,59.965,1484840704,"201051344000458","219011344069620",31.21,9.00,0,334.54,373.61,41.9,38.5,0.340,614915.7,614915.7,21214,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840724,1513913.00
01/19/2017 10:45,2,1.332,ACTIVE,213.29,349.86,59.928,1484840704,"201051344000853","219011344069620",31.13,7.70,0,335.44,374.81,42.0,38.6,0.331,613577.8,613577.8,21146,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840725,1513914.00
01/19/2017 10:45,2,1.250,ACTIVE,212.16,351.37,60.002,1484840704,"201051344000685","219011344069620",31.69,7.00,0,332.73,370.60,40.1,36.8,0.331,610146.9,610146.9,21401,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840726,1513915.00
01/19/2017 10:45,2,1.242,ACTIVE,212.16,348.66,59.959,1484840704,"201051344000917","219011344069620",31.33,7.70,0,333.93,372.41,39.5,36.2,0.314,607123.3,607123.3,21414,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840727,1513916.00
01/19/2017 10:45,2,1.244,ACTIVE,212.16,348.36,59.954,1484840704,"201051344001145","219011344069620",31.39,6.70,0,335.74,373.01,39.6,36.3,0.314,613110.1,613110.1,21276,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840727,1513917.00
01/19/2017 10:45,2,1.287,ACTIVE,212.38,348.06,59.954,1484840704,"201051344000651","219011344069620",31.33,6.70,0,335.44,370.90,40.9,37.5,0.323,605678.4,605678.4,21446,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840728,1513918.00
01/19/2017 10:45,2,1.195,ACTIVE,210.80,341.15,59.986,1484840704,"274151322000088","219011344069620",30.18,11.00,0,330.33,360.08,36.5,33.3,0.247,829883.0,829883.0,21132,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840729,1513919.00
01/19/2017 10:45,2,0.811,ACTIVE,211.93,441.24,59.954,1484840704,"274151322000068","219011344069620",41.69,14.30,0,332.43,466.19,34.3,31.2,0.221,720030.5,720030.5,21595,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840730,1513920.00
01/19/2017 10:45,2,1.275,ACTIVE,211.70,348.06,59.970,1484840704,"201051344001135","219011344069620",31.37,7.70,0,334.84,372.41,40.5,37.2,0.318,601300.8,601300.8,21495,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840731,1513921.00
01/19/2017 10:45,2,1.303,ACTIVE,211.93,349.86,59.965,1484840704,"201051344000594","219011344069620",31.43,6.70,0,333.03,373.61,41.5,38.1,0.331,617321.9,617321.9,21385,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840732,1513922.00
01/19/2017 10:45,2,1.258,ACTIVE,212.38,347.76,59.965,1484840704,"201051344001203","219011344069620",31.47,7.30,0,335.44,374.81,40.1,36.8,0.318,609651.5,609651.5,21496,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840733,1513923.00
01/19/2017 10:45,2,1.203,ACTIVE,211.25,346.56,59.954,1484840704,"274151322000054","219011344069620",30.42,11.70,0,329.73,360.69,37.1,33.9,0.247,846081.6,846081.6,21212,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840734,1513924.00
01/19/2017 10:45,2,1.295,ACTIVE,212.38,347.16,59.959,1484840704,"201051344000867","219011344069620",31.25,8.00,0,333.93,370.60,41.0,37.6,0.323,603737.6,603737.6,21478,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840735,1513925.00
01/19/2017 10:45,2,1.289,ACTIVE,212.16,348.66,59.959,1484840704,"201051344001093","219011344069620",31.01,7.70,0,334.24,372.41,40.5,37.2,0.301,606631.5,606631.5,21415,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840736,1513926.00
01/19/2017 10:45,2,1.264,ACTIVE,212.38,348.66,59.959,1484840704,"201051344000900","219011344069620",31.21,7.00,0,334.24,373.31,40.0,36.7,0.323,622744.4,622744.4,21067,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840737,1513927.00
01/19/2017 10:45,2,1.297,ACTIVE,212.61,347.76,59.922,1484840704,"201051344000648","219011344069620",31.25,6.30,0,334.84,373.01,41.1,37.7,0.323,612316.1,612316.1,21051,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840738,1513928.00
01/19/2017 10:45,2,1.307,ACTIVE,212.61,349.26,59.965,1484840704,"201051344000569","219011344069620",31.31,7.30,0,334.54,372.71,41.5,38.1,0.327,623019.4,623019.4,21077,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840739,1513929.00
01/19/2017 10:45,2,1.291,ACTIVE,212.61,348.06,59.965,1484840704,"201051344000983","219011344069620",31.23,7.70,0,334.24,374.81,40.9,37.6,0.331,615845.9,615845.9,21202,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840739,1513930.00
01/19/2017 10:45,2,1.285,ACTIVE,212.61,348.36,59.965,1484840704,"201051344001158","219011344069620",30.95,6.70,0,334.54,373.01,40.3,37.0,0.327,604403.2,604403.2,21394,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840740,1513931.00
01/19/2017 10:45,2,1.285,ACTIVE,213.06,349.56,59.965,1484840704,"201051344000576","219011344069620",31.41,6.70,0,335.14,372.11,40.9,37.6,0.314,614984.3,614984.3,21101,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840741,1513932.00
01/19/2017 10:45,2,1.186,ACTIVE,211.70,346.86,59.965,1484840704,"274151322000087","219011344069620",30.53,14.70,0,331.23,359.18,36.6,33.4,0.230,818108.4,818108.4,21409,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484840742,1513933.00
01/19/2017 11:00,2,2.074,ACTIVE,213.96,357.68,59.986,1484841603,"201051344000645","219011344069620",30.81,9.00,0,333.63,382.93,64.7,60.6,0.521,614307.9,614307.9,21075,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841604,1513934.00
01/19/2017 11:00,2,1.865,ACTIVE,211.70,347.76,59.970,1484841603,"274151322000085","219011344069620",30.18,12.00,0,334.24,367.60,57.0,53.1,0.384,844749.3,844749.3,21219,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841605,1513935.00
01/19/2017 11:00,2,2.041,ACTIVE,214.19,358.28,59.991,1484841603,"201051344000633","219011344069620",31.13,8.00,0,333.33,383.23,64.4,60.2,0.535,603552.6,603552.6,21451,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841606,1513936.00
01/19/2017 11:00,2,2.064,ACTIVE,213.96,357.98,59.991,1484841603,"201051344000469","219011344069620",31.29,7.30,0,333.63,383.83,65.5,61.3,0.548,606372.2,606372.2,21427,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841607,1513937.00
01/19/2017 11:00,2,1.889,ACTIVE,212.61,355.28,59.986,1484841603,"201051344000646","219011344069620",31.27,9.00,0,333.63,380.82,59.9,55.8,0.499,602348.4,602348.4,21411,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841608,1513938.00
01/19/2017 11:00,2,1.939,ACTIVE,211.70,350.17,59.965,1484841603,"274151322000052","219011344069620",30.71,12.70,0,333.63,369.10,60.3,56.3,0.424,872935.0,872935.0,20979,0,0,0,L,1151911521,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841609,1513939.00
01/19/2017 11:00,2,1.914,ACTIVE,213.06,355.58,59.986,1484841603,"201051344000585","219011344069620",31.43,9.00,0,333.93,380.52,60.9,56.9,0.495,612894.4,612894.4,21472,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841610,1513940.00
01/19/2017 11:00,2,1.842,ACTIVE,212.61,352.87,59.949,1484841603,"201051344001230","219011344069620",31.33,7.70,0,332.43,379.02,58.4,54.5,0.473,605685.6,605685.6,21333,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841611,1513941.00
01/19/2017 11:00,2,1.875,ACTIVE,213.29,355.88,59.991,1484841603,"201051344000582","219011344069620",31.25,7.70,0,334.24,379.32,59.3,55.3,0.477,597627.2,597627.2,21445,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841612,1513942.00
01/19/2017 11:00,2,1.934,ACTIVE,212.38,354.97,59.991,1484841603,"201051344000955","219011344069620",31.47,9.00,0,333.93,380.22,61.6,57.6,0.508,612818.7,612818.7,21403,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841612,1513943.00
01/19/2017 11:00,2,1.305,ACTIVE,211.70,430.72,59.986,1484841603,"274151322000094","219011344069620",40.45,14.70,0,333.33,470.99,53.6,49.8,0.371,719011.5,719011.5,21698,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841613,1513944.00
01/19/2017 11:00,2,2.096,ACTIVE,213.96,357.68,59.981,1484841603,"201051344000579","219011344069620",31.39,8.50,0,335.44,384.43,66.6,62.4,0.548,621798.9,621798.9,21348,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841614,1513945.00
01/19/2017 11:00,2,1.926,ACTIVE,212.38,354.67,59.986,1484841603,"201051344000890","219011344069620",31.45,9.00,0,333.63,381.73,61.4,57.3,0.491,609786.3,609786.3,21473,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841615,1513946.00
01/19/2017 11:00,2,1.926,ACTIVE,213.06,357.68,59.991,1484841603,"201051344000438","219011344069620",31.69,8.00,0,335.14,383.83,61.8,57.8,0.508,610849.5,610849.5,21484,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841616,1513947.00
01/19/2017 11:00,2,1.975,ACTIVE,213.06,350.77,59.996,1484841603,"201051344000417","219011344069620",20.16,7.70,0,333.33,366.10,40.4,37.0,0.323,594950.4,594950.4,21599,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841617,1513948.00
01/19/2017 11:00,2,1.918,ACTIVE,211.70,346.86,59.981,1484841603,"274151322000083","219011344069620",30.79,11.00,0,333.93,368.80,59.9,55.8,0.429,864558.0,864558.0,21015,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841618,1513949.00
01/19/2017 11:00,2,2.072,ACTIVE,212.16,347.76,59.970,1484841603,"274151322000076","219011344069620",31.43,12.30,0,334.54,375.71,66.0,61.7,0.455,921797.0,921797.0,21127,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841619,1513950.00
01/19/2017 11:00,2,2.092,ACTIVE,213.51,356.78,59.981,1484841603,"201051344000868","219011344069620",31.07,7.30,0,333.03,382.33,65.8,61.6,0.535,604890.0,604890.0,21440,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841620,1513951.00
01/19/2017 11:00,2,2.043,ACTIVE,211.70,360.08,60.002,1484841603,"274151322000095","219011344069620",31.13,11.70,0,332.43,373.91,64.4,60.2,0.438,912780.7,912780.7,21192,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841621,1513952.00
01/19/2017 11:00,2,2.125,ACTIVE,213.96,353.47,59.981,1484841603,"201051344000988","219011344069620",20.52,8.50,0,333.63,372.71,44.2,40.7,0.367,567456.2,567456.2,21472,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841621,1513953.00
01/19/2017 11:00,2,1.943,ACTIVE,212.83,355.28,59.991,1484841603,"201051344001025","219011344069620",31.57,8.50,0,334.24,380.82,62.1,58.0,0.508,611061.1,611061.1,21503,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841622,1513954.00
01/19/2017 11:00,2,2.117,ACTIVE,213.74,358.28,59.975,1484841603,"201051344000458","219011344069620",31.43,10.00,0,333.93,383.83,67.4,63.1,0.570,614928.2,614928.2,21215,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841623,1513955.00
01/19/2017 11:00,2,2.127,ACTIVE,214.41,358.88,59.986,1484841603,"201051344000853","219011344069620",31.47,9.00,0,335.14,388.34,67.8,63.5,0.557,613590.3,613590.3,21147,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841624,1513956.00
01/19/2017 11:00,2,1.924,ACTIVE,213.06,355.28,60.028,1484841603,"201051344000685","219011344069620",31.45,7.70,0,334.84,379.92,61.3,57.2,0.517,610158.5,610158.5,21402,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841625,1513957.00
01/19/2017 11:00,2,1.875,ACTIVE,213.06,356.48,59.986,1484841603,"201051344000917","219011344069620",31.55,9.70,0,333.63,378.72,59.9,55.9,0.499,607134.6,607134.6,21415,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841626,1513958.00
01/19/2017 11:00,2,1.902,ACTIVE,212.83,354.97,60.012,1484841603,"201051344001145","219011344069620",31.29,8.00,0,334.24,380.82,60.3,56.3,0.491,613121.5,613121.5,21277,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841627,1513959.00
01/19/2017 11:00,2,1.990,ACTIVE,213.29,356.78,59.975,1484841603,"201051344000651","219011344069620",31.19,7.70,0,334.24,380.22,62.9,58.8,0.508,605690.2,605690.2,21447,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841628,1513960.00
01/19/2017 11:00,2,1.941,ACTIVE,211.03,353.17,59.975,1484841603,"274151322000088","219011344069620",30.42,12.00,0,333.03,368.80,59.8,55.8,0.398,829893.9,829893.9,21133,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841629,1513961.00
01/19/2017 11:00,2,1.348,ACTIVE,211.70,436.13,59.975,1484841603,"274151322000068","219011344069620",40.95,15.80,0,335.74,473.10,55.9,52.1,0.376,720040.7,720040.7,21596,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841630,1513962.00
01/19/2017 11:00,2,1.977,ACTIVE,212.83,355.28,59.981,1484841603,"201051344001135","219011344069620",31.35,9.00,0,333.63,380.22,62.8,58.7,0.513,601312.5,601312.5,21496,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841631,1513963.00
01/19/2017 11:00,2,2.137,ACTIVE,213.29,356.78,59.975,1484841603,"201051344000594","219011344069620",31.29,7.70,0,333.63,385.03,67.7,63.5,0.548,617334.3,617334.3,21386,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841632,1513964.00
01/19/2017 11:00,2,1.959,ACTIVE,213.06,355.28,59.975,1484841603,"201051344001203","219011344069620",31.35,8.50,0,334.24,381.12,62.2,58.1,0.517,609663.1,609663.1,21497,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841633,1513965.00
