ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 11:00,2,1.971,ACTIVE,211.93,351.37,60.018,1484841603,"274151322000054","219011344069620",30.49,13.30,0,333.33,370.00,60.9,56.9,0.411,846092.7,846092.7,21213,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841634,1513966.00
01/19/2017 11:00,2,2.109,ACTIVE,213.74,356.48,59.986,1484841603,"201051344000867","219011344069620",31.45,9.00,0,331.53,383.53,67.2,62.9,0.544,603750.0,603750.0,21479,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841635,1513967.00
01/19/2017 11:00,2,1.945,ACTIVE,213.06,355.88,59.981,1484841603,"201051344001093","219011344069620",31.29,9.00,0,333.63,380.52,61.7,57.6,0.486,606643.2,606643.2,21416,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841636,1513968.00
01/19/2017 11:00,2,2.109,ACTIVE,213.74,358.58,59.975,1484841603,"201051344000900","219011344069620",31.33,8.50,0,333.33,385.33,67.0,62.7,0.557,622756.6,622756.6,21068,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841637,1513969.00
01/19/2017 11:00,2,2.146,ACTIVE,213.96,357.98,59.933,1484841603,"201051344000648","219011344069620",31.21,7.30,0,333.93,384.13,67.9,63.6,0.552,612328.5,612328.5,21052,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841638,1513970.00
01/19/2017 11:00,2,2.170,ACTIVE,213.96,358.58,59.981,1484841603,"201051344000569","219011344069620",31.23,9.00,0,333.63,385.33,68.6,64.3,0.561,623032.1,623032.1,21078,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841639,1513971.00
01/19/2017 11:00,2,2.154,ACTIVE,213.96,358.58,59.975,1484841603,"201051344000983","219011344069620",31.45,9.00,0,333.33,385.63,68.6,64.3,0.579,615858.4,615858.4,21203,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841640,1513972.00
01/19/2017 11:00,2,2.143,ACTIVE,214.19,358.28,59.975,1484841603,"201051344001158","219011344069620",31.27,8.00,0,333.93,385.03,67.9,63.6,0.566,604415.6,604415.6,21395,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841640,1513973.00
01/19/2017 11:00,2,2.133,ACTIVE,214.41,360.08,59.975,1484841603,"201051344000576","219011344069620",31.31,8.00,0,333.93,388.34,67.7,63.4,0.548,614996.7,614996.7,21102,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841641,1513974.00
01/19/2017 11:00,2,1.941,ACTIVE,211.70,346.56,59.975,1484841603,"274151322000087","219011344069620",30.83,16.30,0,332.73,367.90,60.6,56.6,0.398,818119.5,818119.5,21410,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484841642,1513975.00
01/19/2017 11:15,2,2.107,ACTIVE,214.19,358.58,59.928,1484842504,"201051344000645","219011344069620",31.23,9.70,0,337.24,390.74,66.7,62.4,0.530,614322.9,614322.9,21076,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842505,1513976.00
01/19/2017 11:15,2,1.941,ACTIVE,211.70,354.97,59.965,1484842504,"274151322000085","219011344069620",30.12,13.00,0,334.84,372.11,59.3,55.3,0.411,844762.4,844762.4,21220,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842506,1513977.00
01/19/2017 11:15,2,2.094,ACTIVE,213.96,358.88,59.959,1484842504,"201051344000633","219011344069620",31.19,9.00,0,335.74,390.44,66.1,61.9,0.552,603567.4,603567.4,21452,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842507,1513978.00
01/19/2017 11:15,2,2.137,ACTIVE,214.19,358.88,60.018,1484842504,"201051344000469","219011344069620",31.03,9.00,0,335.74,390.44,67.2,62.9,0.566,606387.3,606387.3,21428,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842508,1513979.00
01/19/2017 11:15,2,1.945,ACTIVE,212.61,356.18,59.991,1484842504,"201051344000646","219011344069620",31.11,10.30,0,333.03,382.63,61.3,57.3,0.513,602362.2,602362.2,21412,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842509,1513980.00
01/19/2017 11:15,2,2.002,ACTIVE,211.48,345.36,59.917,1484842504,"274151322000052","219011344069620",30.69,14.70,0,333.93,373.31,62.3,58.2,0.420,872948.8,872948.8,20980,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842510,1513981.00
01/19/2017 11:15,2,1.980,ACTIVE,213.06,355.88,59.991,1484842504,"201051344000585","219011344069620",31.17,10.30,0,334.54,382.93,62.5,58.4,0.504,612908.5,612908.5,21473,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842510,1513982.00
01/19/2017 11:15,2,1.893,ACTIVE,212.61,353.77,59.912,1484842504,"201051344001230","219011344069620",31.17,9.30,0,333.33,383.23,59.7,55.7,0.495,605699.0,605699.0,21334,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842511,1513983.00
01/19/2017 11:15,2,1.934,ACTIVE,213.29,355.88,59.954,1484842504,"201051344000582","219011344069620",30.85,9.70,0,336.04,383.23,60.4,56.4,0.486,597640.8,597640.8,21446,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842512,1513984.00
01/19/2017 11:15,2,2.000,ACTIVE,212.38,354.37,59.975,1484842504,"201051344000955","219011344069620",30.91,10.30,0,334.84,384.13,62.6,58.5,0.513,612832.8,612832.8,21404,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842513,1513985.00
01/19/2017 11:15,2,1.312,ACTIVE,211.48,445.75,59.970,1484842504,"274151322000094","219011344069620",41.01,16.00,0,410.88,468.29,54.6,50.8,0.371,719023.6,719023.6,21699,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842514,1513986.00
01/19/2017 11:15,2,2.096,ACTIVE,213.74,358.28,59.970,1484842504,"201051344000579","219011344069620",31.69,10.00,0,336.34,391.34,67.4,63.1,0.561,621814.1,621814.1,21349,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842515,1513987.00
01/19/2017 11:15,2,1.947,ACTIVE,212.61,354.37,60.002,1484842504,"201051344000890","219011344069620",31.43,10.00,0,334.24,384.13,62.0,57.9,0.491,609800.2,609800.2,21474,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842516,1513988.00
01/19/2017 11:15,2,1.953,ACTIVE,212.83,356.18,60.002,1484842504,"201051344000438","219011344069620",31.57,9.70,0,336.64,386.53,62.5,58.4,0.513,610863.5,610863.5,21485,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842517,1513989.00
01/19/2017 11:15,2,1.973,ACTIVE,212.83,349.26,60.007,1484842504,"201051344000417","219011344069620",20.36,9.30,0,334.84,368.20,40.7,37.3,0.331,594959.4,594959.4,21600,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842518,1513990.00
01/19/2017 11:15,2,1.932,ACTIVE,211.48,356.78,59.959,1484842504,"274151322000083","219011344069620",30.89,12.30,0,334.54,372.71,60.4,56.4,0.429,864571.5,864571.5,21016,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842518,1513991.00
01/19/2017 11:15,2,2.090,ACTIVE,211.93,351.67,59.949,1484842504,"274151322000076","219011344069620",31.35,14.30,0,336.04,378.72,66.3,62.1,0.468,921811.8,921811.8,21128,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842519,1513992.00
01/19/2017 11:15,2,2.113,ACTIVE,213.29,357.68,59.933,1484842504,"201051344000868","219011344069620",30.97,8.50,0,334.54,386.53,66.3,62.1,0.548,604904.9,604904.9,21441,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842520,1513993.00
01/19/2017 11:15,2,2.043,ACTIVE,211.03,356.78,59.959,1484842504,"274151322000095","219011344069620",31.23,13.00,0,334.24,377.22,64.6,60.4,0.442,912795.2,912795.2,21193,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842521,1513994.00
01/19/2017 11:15,2,2.172,ACTIVE,213.74,354.07,59.981,1484842504,"201051344000988","219011344069620",20.12,9.70,0,335.44,376.62,44.2,40.8,0.358,567466.0,567466.0,21473,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842522,1513995.00
01/19/2017 11:15,2,2.004,ACTIVE,212.83,354.67,59.970,1484842504,"201051344001025","219011344069620",30.79,10.00,0,334.54,383.23,62.5,58.4,0.499,611075.0,611075.0,21504,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842523,1513996.00
01/19/2017 11:15,2,2.105,ACTIVE,213.51,357.38,59.970,1484842504,"201051344000458","219011344069620",31.51,11.00,0,336.94,388.04,67.2,63.0,0.561,614943.4,614943.4,21216,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842524,1513997.00
01/19/2017 11:15,2,2.141,ACTIVE,214.19,359.48,60.018,1484842504,"201051344000853","219011344069620",31.11,10.30,0,336.94,393.75,67.5,63.2,0.561,613605.5,613605.5,21148,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842525,1513998.00
01/19/2017 11:15,2,1.945,ACTIVE,212.83,356.18,59.981,1484842504,"201051344000685","219011344069620",31.09,9.70,0,334.24,383.83,61.3,57.3,0.521,610172.1,610172.1,21403,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842526,1513999.00
01/19/2017 11:15,2,1.920,ACTIVE,213.06,355.88,59.981,1484842504,"201051344000917","219011344069620",30.97,10.70,0,334.84,382.33,60.2,56.2,0.495,607148.0,607148.0,21416,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842527,1514000.00
01/19/2017 11:15,2,1.885,ACTIVE,212.83,355.28,59.970,1484842504,"201051344001145","219011344069620",31.59,9.70,0,335.14,383.53,60.3,56.2,0.486,613134.9,613134.9,21278,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842528,1514001.00
01/19/2017 11:15,2,1.969,ACTIVE,213.06,356.18,59.975,1484842504,"201051344000651","219011344069620",31.29,9.30,0,334.84,383.23,62.4,58.3,0.504,605704.2,605704.2,21448,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842529,1514002.00
01/19/2017 11:15,2,1.910,ACTIVE,211.48,345.06,59.965,1484842504,"274151322000088","219011344069620",30.51,13.70,0,333.93,372.11,59.0,55.1,0.389,829907.1,829907.1,21134,0,0,0,L,1151911521,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842529,1514003.00
01/19/2017 11:15,2,1.359,ACTIVE,212.16,427.11,59.991,1484842504,"274151322000068","219011344069620",40.06,17.80,0,410.88,469.79,55.0,51.2,0.362,720053.1,720053.1,21597,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842530,1514004.00
01/19/2017 11:15,2,1.984,ACTIVE,212.83,354.67,59.975,1484842504,"201051344001135","219011344069620",30.79,10.70,0,336.04,383.23,61.9,57.8,0.517,601326.3,601326.3,21497,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842531,1514005.00
01/19/2017 11:15,2,2.090,ACTIVE,212.83,356.48,59.975,1484842504,"201051344000594","219011344069620",31.23,9.00,0,333.33,387.74,66.1,61.9,0.539,617349.3,617349.3,21387,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842532,1514006.00
01/19/2017 11:15,2,1.943,ACTIVE,213.29,355.58,59.965,1484842504,"201051344001203","219011344069620",31.13,9.70,0,335.44,383.53,61.3,57.3,0.513,609676.9,609676.9,21498,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842533,1514007.00
01/19/2017 11:15,2,1.945,ACTIVE,211.25,348.06,59.965,1484842504,"274151322000054","219011344069620",30.20,15.00,0,333.93,373.01,59.6,55.6,0.420,846106.1,846106.1,21214,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842534,1514008.00
01/19/2017 11:15,2,2.090,ACTIVE,213.51,356.48,59.970,1484842504,"201051344000867","219011344069620",30.73,10.00,0,334.24,386.23,65.0,60.9,0.526,603764.8,603764.8,21480,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842535,1514009.00
01/19/2017 11:15,2,1.914,ACTIVE,213.06,356.78,59.959,1484842504,"201051344001093","219011344069620",31.27,10.30,0,335.14,383.23,60.7,56.6,0.482,606656.8,606656.8,21417,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842536,1514010.00
01/19/2017 11:15,2,2.049,ACTIVE,213.51,357.98,59.938,1484842504,"201051344000900","219011344069620",31.23,9.70,0,336.04,387.44,64.8,60.6,0.539,622771.4,622771.4,21069,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842537,1514011.00
01/19/2017 11:15,2,2.074,ACTIVE,213.74,357.08,59.970,1484842504,"201051344000648","219011344069620",31.19,8.50,0,336.64,388.94,65.5,61.3,0.530,612343.5,612343.5,21053,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842538,1514012.00
01/19/2017 11:15,2,2.082,ACTIVE,213.74,357.38,59.975,1484842504,"201051344000569","219011344069620",31.31,10.30,0,336.64,388.04,66.1,61.9,0.539,623047.2,623047.2,21079,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842539,1514013.00
01/19/2017 11:15,2,2.084,ACTIVE,213.96,358.28,59.970,1484842504,"201051344000983","219011344069620",31.25,10.30,0,335.74,388.04,66.0,61.7,0.561,615873.5,615873.5,21204,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842540,1514014.00
01/19/2017 11:15,2,2.092,ACTIVE,213.96,357.68,59.970,1484842504,"201051344001158","219011344069620",30.61,10.00,0,336.04,387.74,64.9,60.7,0.544,604430.4,604430.4,21396,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842540,1514015.00
01/19/2017 11:15,2,2.082,ACTIVE,214.19,358.88,60.012,1484842504,"201051344000576","219011344069620",30.97,9.30,0,336.64,391.64,65.3,61.1,0.535,615011.7,615011.7,21103,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842541,1514016.00
01/19/2017 11:15,2,1.881,ACTIVE,211.25,355.28,59.996,1484842504,"274151322000087","219011344069620",30.83,18.30,0,334.54,370.90,58.7,54.7,0.389,818132.7,818132.7,21411,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484842542,1514017.00
01/19/2017 11:30,2,3.127,ACTIVE,215.32,352.57,59.959,1484843403,"201051344000645","219011344069620",30.87,13.30,0,335.44,397.66,97.8,92.4,0.442,614341.0,614341.0,21077,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843404,1514018.00
01/19/2017 11:30,2,2.826,ACTIVE,211.93,349.86,59.944,1484843403,"274151322000085","219011344069620",29.80,17.00,0,334.84,379.02,85.3,80.4,0.323,844778.5,844778.5,21221,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843405,1514019.00
01/19/2017 11:30,2,3.062,ACTIVE,215.09,352.87,59.965,1484843403,"201051344000633","219011344069620",31.07,12.00,0,320.71,396.45,96.4,91.1,0.455,603585.4,603585.4,21453,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843406,1514020.00
01/19/2017 11:30,2,3.129,ACTIVE,215.09,352.27,59.954,1484843403,"201051344000469","219011344069620",30.99,12.30,0,335.14,396.45,98.2,92.9,0.460,606405.5,606405.5,21429,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843407,1514021.00
01/19/2017 11:30,2,2.801,ACTIVE,213.51,349.26,59.959,1484843403,"201051344000646","219011344069620",30.69,13.00,0,334.24,390.74,87.1,82.1,0.407,602378.8,602378.8,21413,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843408,1514022.00
01/19/2017 11:30,2,2.893,ACTIVE,211.93,352.57,59.959,1484843403,"274151322000052","219011344069620",30.67,18.30,0,329.43,380.22,89.8,84.8,0.349,872965.8,872965.8,20981,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843409,1514023.00
01/19/2017 11:30,2,2.830,ACTIVE,214.19,349.86,59.965,1484843403,"201051344000585","219011344069620",30.89,13.30,0,334.24,393.75,88.6,83.6,0.407,612925.4,612925.4,21474,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843410,1514024.00
01/19/2017 11:30,2,2.623,ACTIVE,213.29,348.66,59.965,1484843403,"201051344001230","219011344069620",31.45,12.00,0,332.73,388.64,83.5,78.7,0.389,605715.1,605715.1,21335,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843411,1514025.00
01/19/2017 11:30,2,2.711,ACTIVE,214.41,350.17,59.949,1484843403,"201051344000582","219011344069620",30.97,12.30,0,335.44,394.05,85.0,80.2,0.389,597657.2,597657.2,21447,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843412,1514026.00
01/19/2017 11:30,2,2.799,ACTIVE,213.51,348.66,59.959,1484843403,"201051344000955","219011344069620",31.13,13.00,0,333.33,390.44,88.3,83.3,0.424,612849.8,612849.8,21405,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843413,1514027.00
01/19/2017 11:30,2,1.758,ACTIVE,212.61,462.28,59.949,1484843403,"274151322000094","219011344069620",42.70,19.50,0,409.98,485.12,75.5,70.9,0.526,719038.7,719038.7,21700,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843414,1514028.00
01/19/2017 11:30,2,3.068,ACTIVE,215.09,351.37,59.954,1484843403,"201051344000579","219011344069620",31.57,13.70,0,336.04,397.05,98.2,92.8,0.455,621832.6,621832.6,21350,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843415,1514029.00
01/19/2017 11:30,2,2.740,ACTIVE,213.74,347.76,59.954,1484843403,"201051344000890","219011344069620",31.07,13.00,0,333.33,390.14,86.3,81.4,0.380,609817.1,609817.1,21475,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843416,1514030.00
01/19/2017 11:30,2,2.750,ACTIVE,214.19,349.26,59.959,1484843403,"201051344000438","219011344069620",31.39,12.70,0,335.44,391.94,87.4,82.4,0.402,610880.5,610880.5,21486,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843417,1514031.00
01/19/2017 11:30,2,2.766,ACTIVE,213.96,354.07,59.928,1484843403,"201051344000417","219011344069620",20.20,11.00,0,334.84,379.32,56.6,52.7,0.473,594970.3,594970.3,21601,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843418,1514032.00
01/19/2017 11:30,2,2.768,ACTIVE,212.16,351.97,59.954,1484843403,"274151322000083","219011344069620",30.55,16.30,0,333.93,379.92,85.6,80.7,0.340,864588.3,864588.3,21017,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843419,1514033.00
01/19/2017 11:30,2,2.994,ACTIVE,213.06,350.77,59.959,1484843403,"274151322000076","219011344069620",31.13,19.50,0,335.14,380.52,94.3,89.1,0.367,921830.3,921830.3,21129,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843419,1514034.00
01/19/2017 11:30,2,3.055,ACTIVE,214.64,350.17,59.981,1484843403,"201051344000868","219011344069620",30.91,11.00,0,317.70,391.64,95.6,90.4,0.433,604923.0,604923.0,21442,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843420,1514035.00
01/19/2017 11:30,2,2.922,ACTIVE,212.16,347.16,59.944,1484843403,"274151322000095","219011344069620",31.05,17.50,0,334.24,379.92,91.8,86.7,0.354,912813.3,912813.3,21194,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843421,1514036.00
01/19/2017 11:30,2,3.133,ACTIVE,215.09,358.58,59.959,1484843403,"201051344000988","219011344069620",20.08,11.70,0,336.04,384.73,63.7,59.6,0.535,567477.9,567477.9,21474,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843422,1514037.00
01/19/2017 11:30,2,2.797,ACTIVE,213.96,348.96,59.970,1484843403,"201051344001025","219011344069620",31.11,12.30,0,334.24,390.74,88.2,83.2,0.398,611092.0,611092.0,21505,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843423,1514038.00
01/19/2017 11:30,2,3.080,ACTIVE,215.32,351.37,59.959,1484843403,"201051344000458","219011344069620",30.97,14.70,0,334.84,396.45,96.5,91.3,0.464,614961.8,614961.8,21217,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843424,1514039.00
01/19/2017 11:30,2,3.074,ACTIVE,215.54,352.57,59.970,1484843403,"201051344000853","219011344069620",31.01,14.00,0,335.44,397.05,96.6,91.3,0.446,613624.0,613624.0,21149,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843425,1514040.00
01/19/2017 11:30,2,2.689,ACTIVE,213.74,348.66,59.965,1484843403,"201051344000685","219011344069620",31.25,12.30,0,334.84,391.04,85.2,80.3,0.407,610188.9,610188.9,21404,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843426,1514041.00
01/19/2017 11:30,2,2.658,ACTIVE,213.74,349.56,59.959,1484843403,"201051344000917","219011344069620",31.03,13.00,0,333.93,392.25,83.5,78.7,0.393,607164.3,607164.3,21417,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843427,1514042.00
01/19/2017 11:30,2,2.605,ACTIVE,213.29,348.66,59.970,1484843403,"201051344001145","219011344069620",31.53,12.70,0,334.84,390.74,83.2,78.4,0.380,613151.3,613151.3,21279,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843427,1514043.00
01/19/2017 11:30,2,2.754,ACTIVE,214.19,349.26,59.965,1484843403,"201051344000651","219011344069620",31.23,12.30,0,334.84,394.95,87.1,82.2,0.398,605721.2,605721.2,21449,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843428,1514044.00
01/19/2017 11:30,2,2.740,ACTIVE,211.70,347.76,59.959,1484843403,"274151322000088","219011344069620",30.08,17.30,0,334.24,379.32,83.4,78.6,0.296,829923.7,829923.7,21135,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843429,1514045.00
01/19/2017 11:30,2,1.869,ACTIVE,213.06,438.83,59.975,1484843403,"274151322000068","219011344069620",40.87,21.50,0,410.58,479.11,77.7,73.1,0.526,720068.5,720068.5,21598,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843430,1514046.00
01/19/2017 11:30,2,2.764,ACTIVE,213.74,349.26,59.954,1484843403,"201051344001135","219011344069620",30.83,13.30,0,334.54,390.44,86.3,81.4,0.398,601343.2,601343.2,21498,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843431,1514047.00
01/19/2017 11:30,2,3.000,ACTIVE,213.96,351.07,59.965,1484843403,"201051344000594","219011344069620",30.93,12.00,0,318.61,391.34,94.0,88.8,0.433,617367.7,617367.7,21388,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843432,1514048.00
01/19/2017 11:30,2,2.709,ACTIVE,214.19,348.96,59.965,1484843403,"201051344001203","219011344069620",30.93,12.30,0,336.34,393.45,84.9,80.0,0.393,609693.6,609693.6,21499,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843433,1514049.00
01/19/2017 11:30,2,2.750,ACTIVE,212.16,344.45,59.996,1484843403,"274151322000054","219011344069620",29.98,18.70,0,334.24,380.22,83.5,78.6,0.314,846122.8,846122.8,21215,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843434,1514050.00
01/19/2017 11:30,2,2.945,ACTIVE,214.87,350.17,59.965,1484843403,"201051344000867","219011344069620",30.73,13.30,0,319.81,391.04,91.7,86.6,0.415,603783.0,603783.0,21481,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843435,1514051.00
01/19/2017 11:30,2,2.596,ACTIVE,213.96,349.26,59.991,1484843403,"201051344001093","219011344069620",31.33,12.70,0,335.14,393.45,82.4,77.6,0.371,606673.4,606673.4,21418,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843436,1514052.00
01/19/2017 11:30,2,2.916,ACTIVE,214.87,351.07,60.002,1484843403,"201051344000900","219011344069620",30.75,13.00,0,319.51,397.96,90.8,85.8,0.415,622789.6,622789.6,21070,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843437,1514053.00
01/19/2017 11:30,2,2.922,ACTIVE,214.64,351.37,59.970,1484843403,"201051344000648","219011344069620",30.77,11.30,0,319.21,398.56,91.1,86.0,0.429,612361.9,612361.9,21054,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843438,1514054.00
01/19/2017 11:30,2,2.938,ACTIVE,214.87,351.07,59.954,1484843403,"201051344000569","219011344069620",30.81,13.70,0,334.84,397.66,91.7,86.6,0.424,623065.7,623065.7,21080,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843438,1514055.00
01/19/2017 11:30,2,2.887,ACTIVE,214.87,350.77,59.959,1484843403,"201051344000983","219011344069620",31.33,13.70,0,334.24,396.45,91.6,86.5,0.442,615892.0,615892.0,21205,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843439,1514056.00
01/19/2017 11:30,2,2.920,ACTIVE,215.09,350.47,59.944,1484843403,"201051344001158","219011344069620",30.73,12.70,0,320.11,397.35,90.9,85.8,0.424,604448.7,604448.7,21397,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843440,1514057.00
01/19/2017 11:30,2,2.867,ACTIVE,215.09,351.67,59.975,1484843403,"201051344000576","219011344069620",31.05,12.70,0,321.31,397.35,90.1,85.1,0.415,615030.0,615030.0,21104,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843441,1514058.00
01/19/2017 11:30,2,2.637,ACTIVE,212.16,343.25,59.959,1484843403,"274151322000087","219011344069620",30.36,22.30,0,334.24,378.72,81.0,76.3,0.305,818149.3,818149.3,21412,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484843442,1514059.00
01/19/2017 11:45,2,2.562,ACTIVE,214.41,348.36,59.959,1484844303,"201051344000645","219011344069620",30.20,14.30,0,320.41,397.66,78.4,73.7,0.358,614359.7,614359.7,21078,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844304,1514060.00
01/19/2017 11:45,2,2.416,ACTIVE,212.16,359.48,60.007,1484844303,"274151322000085","219011344069620",29.52,17.30,0,329.73,379.02,72.2,67.8,0.491,844795.2,844795.2,21222,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844305,1514061.00
01/19/2017 11:45,2,2.527,ACTIVE,214.19,349.86,59.959,1484844303,"201051344000633","219011344069620",30.59,13.70,0,320.71,397.35,78.4,73.7,0.371,603604.0,603604.0,21454,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844306,1514062.00
01/19/2017 11:45,2,2.559,ACTIVE,214.41,348.66,59.991,1484844303,"201051344000469","219011344069620",30.40,13.70,0,318.61,398.56,78.8,74.1,0.380,606424.3,606424.3,21430,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844307,1514063.00
01/19/2017 11:45,2,2.396,ACTIVE,212.83,359.48,59.949,1484844303,"201051344000646","219011344069620",30.61,14.00,0,318.00,390.44,74.4,69.9,0.623,602396.0,602396.0,21414,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844308,1514064.00
01/19/2017 11:45,2,2.494,ACTIVE,211.93,352.87,59.981,1484844303,"274151322000052","219011344069620",30.38,19.50,0,329.43,379.92,76.7,72.1,0.517,872983.4,872983.4,20982,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844309,1514065.00
01/19/2017 11:45,2,2.430,ACTIVE,213.51,360.08,59.959,1484844303,"201051344000585","219011344069620",30.59,14.00,0,317.10,396.45,75.2,70.7,0.623,612943.0,612943.0,21475,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844310,1514066.00
01/19/2017 11:45,2,2.309,ACTIVE,212.61,357.38,59.959,1484844303,"201051344001230","219011344069620",30.93,12.00,0,319.81,388.04,72.3,67.9,0.605,605732.0,605732.0,21336,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844311,1514067.00
01/19/2017 11:45,2,2.340,ACTIVE,213.74,359.78,59.981,1484844303,"201051344000582","219011344069620",30.83,13.00,0,318.61,394.95,73.0,68.6,0.592,597674.2,597674.2,21448,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844311,1514068.00
01/19/2017 11:45,2,2.414,ACTIVE,212.61,358.28,59.965,1484844303,"201051344000955","219011344069620",31.05,14.00,0,319.21,390.14,75.9,71.4,0.636,612867.4,612867.4,21406,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844312,1514069.00
01/19/2017 11:45,2,1.621,ACTIVE,211.70,450.86,59.975,1484844303,"274151322000094","219011344069620",41.13,20.00,0,406.67,477.91,67.4,63.1,0.473,719054.1,719054.1,21701,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844313,1514070.00
01/19/2017 11:45,2,2.568,ACTIVE,214.41,349.26,59.996,1484844303,"201051344000579","219011344069620",30.71,15.00,0,318.91,397.05,79.9,75.2,0.371,621851.5,621851.5,21351,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844314,1514071.00
01/19/2017 11:45,2,2.408,ACTIVE,212.61,358.28,59.981,1484844303,"201051344000890","219011344069620",30.65,13.00,0,318.91,389.84,74.8,70.3,0.610,609834.4,609834.4,21476,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844315,1514072.00
01/19/2017 11:45,2,2.410,ACTIVE,213.06,358.88,59.975,1484844303,"201051344000438","219011344069620",30.99,13.30,0,321.61,394.35,75.7,71.1,0.628,610898.1,610898.1,21487,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844316,1514073.00
01/19/2017 11:45,2,2.406,ACTIVE,213.29,353.47,59.991,1484844303,"201051344000417","219011344069620",20.08,12.30,0,334.84,378.12,49.0,45.4,0.398,594981.5,594981.5,21602,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844317,1514074.00
01/19/2017 11:45,2,2.455,ACTIVE,212.38,355.88,59.986,1484844303,"274151322000083","219011344069620",30.51,16.30,0,329.73,379.62,75.9,71.3,0.526,864605.5,864605.5,21018,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844318,1514075.00
01/19/2017 11:45,2,2.662,ACTIVE,212.61,354.37,59.949,1484844303,"274151322000076","219011344069620",30.91,21.50,0,330.03,379.62,83.4,78.6,0.323,921849.3,921849.3,21130,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844319,1514076.00
01/19/2017 11:45,2,2.498,ACTIVE,213.74,348.66,59.981,1484844303,"201051344000868","219011344069620",30.71,12.70,0,317.70,394.35,77.7,73.1,0.358,604941.5,604941.5,21443,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844320,1514077.00
01/19/2017 11:45,2,2.604,ACTIVE,211.93,343.25,59.991,1484844303,"274151322000095","219011344069620",30.87,19.00,0,327.92,380.82,81.5,76.7,0.292,912831.9,912831.9,21195,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844321,1514078.00
01/19/2017 11:45,2,2.508,ACTIVE,214.19,354.37,59.928,1484844303,"201051344000988","219011344069620",20.34,13.30,0,335.74,385.03,51.6,47.9,0.429,567490.1,567490.1,21475,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844322,1514079.00
01/19/2017 11:45,2,2.404,ACTIVE,213.29,358.28,59.986,1484844303,"201051344001025","219011344069620",30.61,13.30,0,319.81,391.04,74.6,70.1,0.605,611109.4,611109.4,21506,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844322,1514080.00
01/19/2017 11:45,2,2.537,ACTIVE,214.19,348.66,60.007,1484844303,"201051344000458","219011344069620",30.47,16.00,0,319.51,397.96,78.3,73.7,0.376,614980.6,614980.6,21218,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844323,1514081.00
01/19/2017 11:45,2,2.494,ACTIVE,214.64,351.67,59.938,1484844303,"201051344000853","219011344069620",30.87,15.80,0,324.02,398.86,78.0,73.4,0.358,613642.8,613642.8,21150,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844324,1514082.00
01/19/2017 11:45,2,2.369,ACTIVE,213.06,360.08,59.975,1484844303,"201051344000685","219011344069620",30.87,12.30,0,317.40,393.15,74.0,69.5,0.623,610206.1,610206.1,21405,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844325,1514083.00
01/19/2017 11:45,2,2.307,ACTIVE,213.74,359.18,60.044,1484844303,"201051344000917","219011344069620",30.83,14.30,0,320.41,391.64,72.0,67.6,0.601,607181.1,607181.1,21418,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844326,1514084.00
01/19/2017 11:45,2,2.334,ACTIVE,213.06,358.88,59.975,1484844303,"201051344001145","219011344069620",30.85,13.00,0,319.81,392.85,73.0,68.5,0.592,613168.3,613168.3,21280,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844327,1514085.00
01/19/2017 11:45,2,2.389,ACTIVE,213.51,360.08,60.018,1484844303,"201051344000651","219011344069620",30.73,13.00,0,319.21,395.25,74.3,69.8,0.610,605738.5,605738.5,21450,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844328,1514086.00
01/19/2017 11:45,2,2.449,ACTIVE,211.93,365.19,59.981,1484844303,"274151322000088","219011344069620",29.84,18.30,0,328.52,379.02,74.0,69.5,0.508,829940.6,829940.6,21136,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844329,1514087.00
01/19/2017 11:45,2,1.693,ACTIVE,212.38,445.45,59.965,1484844303,"274151322000068","219011344069620",40.55,21.80,0,407.87,472.50,69.4,65.1,0.455,720084.1,720084.1,21599,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844330,1514088.00
01/19/2017 11:45,2,2.381,ACTIVE,213.06,358.88,60.023,1484844303,"201051344001135","219011344069620",30.65,14.30,0,320.41,390.44,74.0,69.5,0.614,601360.5,601360.5,21499,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844330,1514089.00
01/19/2017 11:45,2,2.488,ACTIVE,213.29,349.26,60.012,1484844303,"201051344000594","219011344069620",31.09,13.30,0,318.30,392.55,78.4,73.7,0.358,617386.5,617386.5,21389,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844331,1514090.00
01/19/2017 11:45,2,2.322,ACTIVE,213.51,359.48,60.034,1484844303,"201051344001203","219011344069620",31.09,13.00,0,318.91,394.65,73.0,68.6,0.619,609710.8,609710.8,21500,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844333,1514091.00
01/19/2017 11:45,2,2.473,ACTIVE,211.93,364.59,59.975,1484844303,"274151322000054","219011344069620",29.44,19.80,0,327.32,379.32,73.8,69.3,0.517,846139.7,846139.7,21216,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844334,1514092.00
01/19/2017 11:45,2,2.438,ACTIVE,213.74,359.48,59.991,1484844303,"201051344000867","219011344069620",30.99,14.70,0,318.00,394.65,76.5,71.9,0.628,603801.5,603801.5,21482,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844335,1514093.00
01/19/2017 11:45,2,2.289,ACTIVE,213.51,360.69,59.991,1484844303,"201051344001093","219011344069620",31.01,13.00,0,318.00,393.75,71.9,67.4,0.575,606690.3,606690.3,21419,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844336,1514094.00
01/19/2017 11:45,2,2.375,ACTIVE,213.96,360.69,59.954,1484844303,"201051344000900","219011344069620",31.29,14.30,0,318.91,397.05,75.3,70.7,0.619,622808.1,622808.1,21071,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844337,1514095.00
01/19/2017 11:45,2,2.439,ACTIVE,213.96,360.38,59.959,1484844303,"201051344000648","219011344069620",30.91,12.70,0,318.00,397.96,76.4,71.8,0.623,612380.4,612380.4,21055,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844338,1514096.00
01/19/2017 11:45,2,2.443,ACTIVE,214.19,360.69,60.039,1484844303,"201051344000569","219011344069620",30.81,15.30,0,318.00,397.05,76.3,71.7,0.641,623084.3,623084.3,21081,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844339,1514097.00
01/19/2017 11:45,2,2.461,ACTIVE,214.19,362.19,59.944,1484844303,"201051344000983","219011344069620",30.79,15.50,0,317.70,396.75,76.8,72.2,0.654,615910.7,615910.7,21206,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844339,1514098.00
01/19/2017 11:45,2,2.467,ACTIVE,214.19,361.59,59.991,1484844303,"201051344001158","219011344069620",30.67,14.70,0,319.81,397.96,76.6,72.0,0.650,604467.2,604467.2,21398,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844340,1514099.00
01/19/2017 11:45,2,2.459,ACTIVE,214.41,362.19,59.986,1484844303,"201051344000576","219011344069620",30.34,13.70,0,320.11,397.35,75.6,71.0,0.623,615048.4,615048.4,21105,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844341,1514100.00
01/19/2017 11:45,2,2.416,ACTIVE,212.38,363.39,60.002,1484844303,"274151322000087","219011344069620",30.24,23.80,0,328.22,377.82,74.0,69.5,0.491,818166.2,818166.2,21413,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484844342,1514101.00
01/19/2017 12:00,2,2.311,ACTIVE,214.41,359.78,59.991,1484845203,"201051344000645","219011344069620",30.26,16.00,0,320.41,396.15,70.8,66.4,0.579,614380.0,614380.0,21079,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845204,1514102.00
01/19/2017 12:00,2,2.055,ACTIVE,212.38,356.18,59.981,1484845203,"274151322000085","219011344069620",29.14,19.50,0,329.13,379.62,60.7,56.6,0.424,844813.4,844813.4,21223,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845205,1514103.00
01/19/2017 12:00,2,2.238,ACTIVE,214.41,360.08,59.986,1484845203,"201051344000633","219011344069620",30.75,15.30,0,318.61,396.45,69.7,65.3,0.592,603624.2,603624.2,21455,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845206,1514104.00
01/19/2017 12:00,2,2.271,ACTIVE,214.41,360.69,59.991,1484845203,"201051344000469","219011344069620",30.63,15.00,0,315.90,396.45,70.5,66.2,0.592,606444.6,606444.6,21431,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845207,1514105.00
01/19/2017 12:00,2,2.111,ACTIVE,212.61,357.68,60.039,1484845203,"201051344000646","219011344069620",30.34,15.80,0,317.40,391.34,64.9,60.7,0.544,602414.8,602414.8,21415,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845208,1514106.00
01/19/2017 12:00,2,2.088,ACTIVE,212.16,361.59,60.002,1484845203,"274151322000052","219011344069620",30.04,22.50,0,328.82,379.32,63.5,59.4,0.433,873002.7,873002.7,20983,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845209,1514107.00
01/19/2017 12:00,2,2.168,ACTIVE,213.29,358.28,59.991,1484845203,"201051344000585","219011344069620",30.34,16.00,0,318.00,391.94,66.6,62.4,0.548,612962.1,612962.1,21476,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845210,1514108.00
