ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 12:00,2,2.051,ACTIVE,212.83,355.58,60.023,1484845203,"201051344001230","219011344069620",30.57,13.70,0,318.61,389.54,63.5,59.4,0.530,605750.3,605750.3,21337,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845211,1514109.00
01/19/2017 12:00,2,2.080,ACTIVE,213.74,357.38,59.954,1484845203,"201051344000582","219011344069620",30.43,15.00,0,317.40,393.75,64.2,60.0,0.517,597692.7,597692.7,21449,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845211,1514110.00
01/19/2017 12:00,2,2.098,ACTIVE,212.83,356.78,60.034,1484845203,"201051344000955","219011344069620",30.85,16.00,0,317.70,390.44,65.5,61.3,0.544,612886.5,612886.5,21407,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845212,1514111.00
01/19/2017 12:00,2,1.381,ACTIVE,212.16,435.83,59.975,1484845203,"274151322000094","219011344069620",40.55,21.80,0,412.38,486.02,56.8,52.9,0.384,719071.0,719071.0,21702,0,0,0,L,1151911521,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845213,1514112.00
01/19/2017 12:00,2,2.254,ACTIVE,214.41,360.38,59.959,1484845203,"201051344000579","219011344069620",30.85,16.30,0,320.41,397.96,70.4,66.0,0.588,621872.1,621872.1,21352,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845214,1514113.00
01/19/2017 12:00,2,2.117,ACTIVE,212.61,354.97,59.996,1484845203,"201051344000890","219011344069620",30.42,14.30,0,318.61,391.04,65.2,61.0,0.526,609853.4,609853.4,21477,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845215,1514114.00
01/19/2017 12:00,2,2.072,ACTIVE,213.29,356.18,60.023,1484845203,"201051344000438","219011344069620",31.03,15.30,0,317.40,391.94,65.2,61.0,0.539,610917.2,610917.2,21488,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845216,1514115.00
01/19/2017 12:00,2,2.109,ACTIVE,213.06,351.67,59.991,1484845203,"201051344000417","219011344069620",19.96,13.70,0,334.54,382.03,42.7,39.3,0.340,594993.7,594993.7,21603,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845217,1514116.00
01/19/2017 12:00,2,2.051,ACTIVE,211.93,347.16,59.991,1484845203,"274151322000083","219011344069620",30.10,18.30,0,327.62,379.62,62.5,58.4,0.438,864624.5,864624.5,21019,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845218,1514117.00
01/19/2017 12:00,2,2.195,ACTIVE,212.83,348.06,59.986,1484845203,"274151322000076","219011344069620",30.51,23.30,0,329.43,380.22,67.9,63.6,0.477,921870.1,921870.1,21131,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845219,1514118.00
01/19/2017 12:00,2,2.258,ACTIVE,213.96,357.98,60.002,1484845203,"201051344000868","219011344069620",30.06,14.30,0,317.10,391.04,68.7,64.4,0.557,604961.6,604961.6,21444,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845220,1514119.00
01/19/2017 12:00,2,2.162,ACTIVE,211.93,351.67,59.991,1484845203,"274151322000095","219011344069620",30.59,20.70,0,328.22,379.92,67.0,62.7,0.451,912852.2,912852.2,21196,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845220,1514120.00
01/19/2017 12:00,2,2.264,ACTIVE,214.19,354.97,59.986,1484845203,"201051344000988","219011344069620",19.86,15.00,0,335.14,389.24,45.6,42.1,0.376,567503.3,567503.3,21476,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845221,1514121.00
01/19/2017 12:00,2,2.121,ACTIVE,212.83,356.18,59.922,1484845203,"201051344001025","219011344069620",30.43,15.30,0,318.61,391.34,65.4,61.2,0.526,611128.4,611128.4,21507,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845222,1514122.00
01/19/2017 12:00,2,2.252,ACTIVE,214.41,359.78,60.002,1484845203,"201051344000458","219011344069620",30.49,17.50,0,318.30,396.15,69.6,65.2,0.597,615001.0,615001.0,21219,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845223,1514123.00
01/19/2017 12:00,2,2.262,ACTIVE,215.09,361.29,59.991,1484845203,"201051344000853","219011344069620",30.49,17.00,0,318.91,398.56,69.9,65.5,0.557,613663.2,613663.2,21151,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845224,1514124.00
01/19/2017 12:00,2,2.051,ACTIVE,212.83,356.18,59.970,1484845203,"201051344000685","219011344069620",30.89,14.00,0,317.10,391.04,64.1,60.0,0.548,610224.8,610224.8,21406,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845225,1514125.00
01/19/2017 12:00,2,2.029,ACTIVE,213.29,357.08,59.991,1484845203,"201051344000917","219011344069620",30.75,16.00,0,319.81,392.85,63.2,59.1,0.526,607199.4,607199.4,21419,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845226,1514126.00
01/19/2017 12:00,2,2.031,ACTIVE,213.06,355.88,59.981,1484845203,"201051344001145","219011344069620",30.91,15.00,0,317.40,391.04,63.6,59.5,0.521,613186.8,613186.8,21281,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845227,1514127.00
01/19/2017 12:00,2,2.096,ACTIVE,213.29,357.38,59.996,1484845203,"201051344000651","219011344069620",30.59,15.00,0,317.40,395.25,64.9,60.7,0.530,605757.5,605757.5,21451,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845228,1514128.00
01/19/2017 12:00,2,2.045,ACTIVE,211.48,350.17,59.938,1484845203,"274151322000088","219011344069620",29.60,20.70,0,329.13,379.62,61.2,57.2,0.402,829959.1,829959.1,21137,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845229,1514129.00
01/19/2017 12:00,2,1.430,ACTIVE,212.83,423.81,59.975,1484845203,"274151322000068","219011344069620",39.44,24.00,0,406.97,472.20,57.3,53.4,0.393,720101.3,720101.3,21600,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845230,1514130.00
01/19/2017 12:00,2,2.092,ACTIVE,213.06,355.88,59.996,1484845203,"201051344001135","219011344069620",30.69,16.30,0,317.10,391.04,65.1,60.9,0.544,601379.4,601379.4,21500,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845231,1514131.00
01/19/2017 12:00,2,2.217,ACTIVE,213.51,358.28,60.028,1484845203,"201051344000594","219011344069620",30.85,15.00,0,317.10,391.34,69.3,65.0,0.570,617406.8,617406.8,21390,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845232,1514132.00
01/19/2017 12:00,2,2.084,ACTIVE,213.29,356.18,59.996,1484845203,"201051344001203","219011344069620",30.69,14.70,0,317.10,393.15,64.8,60.6,0.544,609729.6,609729.6,21501,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845233,1514133.00
01/19/2017 12:00,2,2.082,ACTIVE,212.16,357.08,60.012,1484845203,"274151322000054","219011344069620",29.16,22.30,0,328.52,380.22,61.5,57.4,0.411,846158.1,846158.1,21217,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845234,1514134.00
01/19/2017 12:00,2,2.217,ACTIVE,213.96,357.68,59.986,1484845203,"201051344000867","219011344069620",30.57,16.00,0,318.30,391.04,68.7,64.4,0.557,603821.5,603821.5,21483,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845234,1514135.00
01/19/2017 12:00,2,2.074,ACTIVE,213.06,356.48,59.928,1484845203,"201051344001093","219011344069620",30.51,15.00,0,318.91,390.74,64.2,60.0,0.513,606708.7,606708.7,21420,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845235,1514136.00
01/19/2017 12:00,2,2.225,ACTIVE,214.19,359.78,59.975,1484845203,"201051344000900","219011344069620",30.63,15.50,0,318.30,396.45,69.1,64.7,0.566,622828.1,622828.1,21072,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845236,1514137.00
01/19/2017 12:00,2,2.236,ACTIVE,214.19,359.48,59.991,1484845203,"201051344000648","219011344069620",30.63,14.30,0,318.61,397.05,69.4,65.0,0.561,612400.6,612400.6,21056,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845237,1514138.00
01/19/2017 12:00,2,2.277,ACTIVE,214.19,360.08,60.007,1484845203,"201051344000569","219011344069620",30.26,16.70,0,319.51,396.45,69.8,65.4,0.579,623104.5,623104.5,21082,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845238,1514139.00
01/19/2017 12:00,2,2.273,ACTIVE,214.19,359.48,60.007,1484845203,"201051344000983","219011344069620",30.38,16.70,0,317.70,395.85,69.9,65.6,0.601,615931.0,615931.0,21207,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845239,1514140.00
01/19/2017 12:00,2,2.264,ACTIVE,214.41,359.18,59.949,1484845203,"201051344001158","219011344069620",30.00,15.80,0,318.91,397.05,68.8,64.5,0.575,604487.3,604487.3,21399,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845240,1514141.00
01/19/2017 12:00,2,2.240,ACTIVE,214.64,360.08,59.975,1484845203,"201051344000576","219011344069620",30.53,15.30,0,318.91,397.66,69.3,65.0,0.575,615068.4,615068.4,21106,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845241,1514142.00
01/19/2017 12:00,2,2.068,ACTIVE,212.16,346.56,59.975,1484845203,"274151322000087","219011344069620",30.00,26.30,0,329.73,378.42,62.8,58.7,0.415,818184.7,818184.7,21414,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484845242,1514143.00
01/19/2017 12:15,2,3.092,ACTIVE,215.77,351.67,59.954,1484846103,"201051344000645","219011344069620",30.67,17.00,0,320.11,398.56,96.0,90.8,0.438,614398.9,614398.9,21080,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846104,1514144.00
01/19/2017 12:15,2,2.832,ACTIVE,213.06,348.06,59.959,1484846103,"274151322000085","219011344069620",29.44,21.50,0,334.84,379.92,84.4,79.5,0.314,844829.5,844829.5,21224,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846105,1514145.00
01/19/2017 12:15,2,3.062,ACTIVE,215.32,353.47,59.959,1484846103,"201051344000633","219011344069620",30.69,16.30,0,319.51,398.26,95.2,90.0,0.451,603642.9,603642.9,21456,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846106,1514146.00
01/19/2017 12:15,2,3.094,ACTIVE,215.77,353.17,60.007,1484846103,"201051344000469","219011344069620",30.61,16.70,0,317.40,398.26,96.0,90.7,0.455,606463.5,606463.5,21432,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846107,1514147.00
01/19/2017 12:15,2,2.932,ACTIVE,214.19,350.77,59.970,1484846103,"201051344000646","219011344069620",30.61,17.50,0,318.91,392.25,90.9,85.8,0.429,602432.2,602432.2,21416,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846108,1514148.00
01/19/2017 12:15,2,2.906,ACTIVE,212.83,352.87,59.944,1484846103,"274151322000052","219011344069620",30.22,24.00,0,326.72,380.52,88.9,83.9,0.340,873019.7,873019.7,20984,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846109,1514149.00
01/19/2017 12:15,2,2.980,ACTIVE,214.87,351.07,59.959,1484846103,"201051344000585","219011344069620",30.83,17.50,0,318.61,396.75,93.1,88.0,0.429,612980.0,612980.0,21477,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846110,1514150.00
01/19/2017 12:15,2,2.887,ACTIVE,213.96,349.56,59.970,1484846103,"201051344001230","219011344069620",30.61,15.50,0,319.21,390.14,89.6,84.5,0.411,605767.4,605767.4,21338,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846110,1514151.00
01/19/2017 12:15,2,2.891,ACTIVE,215.09,351.97,59.975,1484846103,"201051344000582","219011344069620",30.81,16.30,0,318.00,397.35,90.2,85.1,0.411,597710.1,597710.1,21450,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846111,1514152.00
01/19/2017 12:15,2,2.955,ACTIVE,214.19,349.86,59.975,1484846103,"201051344000955","219011344069620",30.73,17.50,0,318.00,391.64,92.0,86.9,0.424,612904.2,612904.2,21408,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846112,1514153.00
01/19/2017 12:15,2,1.883,ACTIVE,212.83,446.05,59.959,1484846103,"274151322000094","219011344069620",41.71,22.80,0,404.27,476.41,79.1,74.5,0.296,719086.0,719086.0,21703,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846114,1514154.00
01/19/2017 12:15,2,3.119,ACTIVE,215.77,352.27,59.933,1484846103,"201051344000579","219011344069620",30.57,17.80,0,321.31,398.26,96.6,91.3,0.455,621891.1,621891.1,21353,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846114,1514155.00
01/19/2017 12:15,2,2.957,ACTIVE,214.19,350.77,59.959,1484846103,"201051344000890","219011344069620",30.67,16.30,0,317.70,391.64,91.9,86.8,0.415,609871.0,609871.0,21478,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846115,1514156.00
01/19/2017 12:15,2,2.947,ACTIVE,214.41,351.37,59.959,1484846103,"201051344000438","219011344069620",30.85,16.70,0,319.21,396.45,92.1,87.0,0.433,610934.8,610934.8,21489,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846116,1514157.00
01/19/2017 12:15,2,2.938,ACTIVE,214.64,355.58,59.965,1484846103,"201051344000417","219011344069620",20.12,15.30,0,335.44,379.32,59.9,55.9,0.504,595005.1,595005.1,21604,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846117,1514158.00
01/19/2017 12:15,2,2.887,ACTIVE,212.83,353.77,59.949,1484846103,"274151322000083","219011344069620",30.30,19.50,0,334.24,380.52,88.6,83.6,0.349,864641.3,864641.3,21020,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846118,1514159.00
01/19/2017 12:15,2,3.084,ACTIVE,213.74,353.47,59.959,1484846103,"274151322000076","219011344069620",30.91,24.00,0,328.82,380.82,96.5,91.3,0.371,921888.5,921888.5,21132,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846119,1514160.00
01/19/2017 12:15,2,3.088,ACTIVE,215.09,351.97,59.954,1484846103,"201051344000868","219011344069620",30.61,15.50,0,318.30,394.05,95.7,90.5,0.438,604980.5,604980.5,21445,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846120,1514161.00
01/19/2017 12:15,2,3.064,ACTIVE,212.83,351.37,59.954,1484846103,"274151322000095","219011344069620",30.73,22.80,0,329.73,380.22,95.5,90.2,0.354,912870.3,912870.3,21197,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846121,1514162.00
01/19/2017 12:15,2,3.156,ACTIVE,215.54,358.88,59.954,1484846103,"201051344000988","219011344069620",19.86,15.80,0,336.64,387.44,63.5,59.4,0.530,567515.6,567515.6,21477,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846122,1514163.00
01/19/2017 12:15,2,2.963,ACTIVE,214.64,350.77,59.970,1484846103,"201051344001025","219011344069620",30.97,17.00,0,319.21,396.15,93.0,87.8,0.424,611146.3,611146.3,21508,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846123,1514164.00
01/19/2017 12:15,2,3.102,ACTIVE,215.54,353.17,59.981,1484846103,"201051344000458","219011344069620",30.75,19.30,0,319.51,398.56,96.6,91.3,0.460,615020.1,615020.1,21220,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846124,1514165.00
01/19/2017 12:15,2,3.123,ACTIVE,216.22,355.28,59.959,1484846103,"201051344000853","219011344069620",30.77,18.30,0,321.01,397.05,97.3,92.0,0.451,613682.5,613682.5,21152,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846125,1514166.00
01/19/2017 12:15,2,2.934,ACTIVE,214.19,351.37,59.965,1484846103,"201051344000685","219011344069620",30.69,15.80,0,317.70,394.35,91.2,86.1,0.438,610242.4,610242.4,21407,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846126,1514167.00
01/19/2017 12:15,2,2.857,ACTIVE,214.64,351.37,59.959,1484846103,"201051344000917","219011344069620",31.15,17.30,0,320.41,396.75,90.2,85.1,0.429,607216.8,607216.8,21420,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846126,1514168.00
01/19/2017 12:15,2,2.895,ACTIVE,214.41,350.77,59.965,1484846103,"201051344001145","219011344069620",30.85,16.00,0,319.81,394.95,90.5,85.4,0.415,613204.1,613204.1,21282,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846127,1514169.00
01/19/2017 12:15,2,2.990,ACTIVE,214.87,351.37,59.970,1484846103,"201051344000651","219011344069620",30.51,16.30,0,320.11,397.35,92.5,87.3,0.424,605775.3,605775.3,21452,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846128,1514170.00
01/19/2017 12:15,2,2.861,ACTIVE,212.61,346.86,59.965,1484846103,"274151322000088","219011344069620",30.04,22.30,0,334.54,379.92,87.1,82.1,0.327,829975.7,829975.7,21138,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846129,1514171.00
01/19/2017 12:15,2,1.984,ACTIVE,213.74,434.63,59.954,1484846103,"274151322000068","219011344069620",40.75,26.00,0,409.08,482.12,81.6,76.8,0.301,720116.6,720116.6,21601,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846130,1514172.00
01/19/2017 12:15,2,2.951,ACTIVE,214.41,350.17,59.954,1484846103,"201051344001135","219011344069620",30.77,17.50,0,318.30,396.15,92.1,87.0,0.429,601397.1,601397.1,21501,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846131,1514173.00
01/19/2017 12:15,2,3.119,ACTIVE,214.87,351.67,59.965,1484846103,"201051344000594","219011344069620",30.59,16.70,0,319.51,392.85,96.7,91.4,0.446,617425.9,617425.9,21391,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846132,1514174.00
01/19/2017 12:15,2,2.969,ACTIVE,215.09,350.77,59.928,1484846103,"201051344001203","219011344069620",30.69,16.00,0,317.40,397.66,92.3,87.2,0.433,609747.4,609747.4,21502,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846133,1514175.00
01/19/2017 12:15,2,2.881,ACTIVE,212.83,346.86,59.938,1484846103,"274151322000054","219011344069620",29.82,23.80,0,334.54,380.82,86.9,82.0,0.327,846174.7,846174.7,21218,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846134,1514176.00
01/19/2017 12:15,2,3.102,ACTIVE,215.32,351.37,59.975,1484846103,"201051344000867","219011344069620",30.53,18.00,0,319.81,395.55,96.0,90.7,0.433,603840.4,603840.4,21484,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846135,1514177.00
01/19/2017 12:15,2,2.902,ACTIVE,214.87,351.37,59.970,1484846103,"201051344001093","219011344069620",30.93,16.30,0,318.61,395.25,90.9,85.8,0.407,606726.3,606726.3,21421,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846136,1514178.00
01/19/2017 12:15,2,3.098,ACTIVE,215.54,353.17,59.938,1484846103,"201051344000900","219011344069620",30.69,17.80,0,319.21,398.86,96.3,91.0,0.446,622847.3,622847.3,21073,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846137,1514179.00
01/19/2017 12:15,2,3.076,ACTIVE,215.77,351.97,59.959,1484846103,"201051344000648","219011344069620",30.83,15.00,0,318.00,397.96,96.0,90.7,0.442,612419.6,612419.6,21057,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846138,1514180.00
01/19/2017 12:15,2,3.119,ACTIVE,215.54,352.27,59.959,1484846103,"201051344000569","219011344069620",30.55,18.00,0,319.81,398.56,96.6,91.3,0.451,623123.8,623123.8,21083,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846138,1514181.00
01/19/2017 12:15,2,3.084,ACTIVE,215.54,352.27,59.975,1484846103,"201051344000983","219011344069620",31.09,18.70,0,318.00,397.35,97.1,91.8,0.460,615950.4,615950.4,21208,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846139,1514182.00
01/19/2017 12:15,2,3.104,ACTIVE,215.77,352.27,59.954,1484846103,"201051344001158","219011344069620",30.45,17.50,0,319.21,397.96,95.7,90.5,0.446,604506.2,604506.2,21400,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846140,1514183.00
01/19/2017 12:15,2,3.096,ACTIVE,216.00,353.17,59.949,1484846103,"201051344000576","219011344069620",30.49,16.70,0,318.91,398.86,95.7,90.4,0.442,615087.5,615087.5,21107,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846141,1514184.00
01/19/2017 12:15,2,2.883,ACTIVE,213.06,352.27,59.944,1484846103,"274151322000087","219011344069620",30.08,28.30,0,334.24,379.02,87.8,82.8,0.323,818201.4,818201.4,21415,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484846142,1514185.00
01/19/2017 12:30,2,3.801,ACTIVE,216.67,354.97,59.959,1484847003,"201051344000645","219011344069620",29.76,19.80,0,328.22,387.74,114.5,108.6,0.526,614424.9,614424.9,21081,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847004,1514186.00
01/19/2017 12:30,2,3.303,ACTIVE,213.29,357.98,59.954,1484847003,"274151322000085","219011344069620",28.75,25.00,0,322.51,369.10,96.1,90.8,0.367,844852.3,844852.3,21225,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847005,1514187.00
01/19/2017 12:30,2,3.719,ACTIVE,216.00,355.28,59.954,1484847003,"201051344000633","219011344069620",30.22,18.30,0,330.33,386.23,113.8,107.9,0.544,603668.7,603668.7,21457,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847006,1514188.00
01/19/2017 12:30,2,3.775,ACTIVE,216.45,355.88,59.959,1484847003,"201051344000469","219011344069620",30.14,18.70,0,329.13,386.53,115.3,109.3,0.548,606489.4,606489.4,21433,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847007,1514189.00
01/19/2017 12:30,2,3.311,ACTIVE,213.96,351.67,59.954,1484847003,"201051344000646","219011344069620",30.20,21.00,0,324.02,381.73,101.2,95.8,0.482,602456.1,602456.1,21417,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847008,1514190.00
01/19/2017 12:30,2,3.379,ACTIVE,213.06,347.76,59.917,1484847003,"274151322000052","219011344069620",29.92,28.50,0,322.51,370.60,102.3,96.8,0.402,873043.8,873043.8,20985,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847009,1514191.00
01/19/2017 12:30,2,3.424,ACTIVE,214.87,351.97,59.933,1484847003,"201051344000585","219011344069620",30.30,20.00,0,327.92,383.23,105.1,99.5,0.482,613004.5,613004.5,21478,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847009,1514192.00
01/19/2017 12:30,2,3.199,ACTIVE,213.96,349.56,59.949,1484847003,"201051344001230","219011344069620",30.51,18.30,0,325.52,378.12,98.9,93.5,0.468,605790.8,605790.8,21339,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847010,1514193.00
01/19/2017 12:30,2,3.297,ACTIVE,215.32,352.87,59.954,1484847003,"201051344000582","219011344069620",30.28,19.30,0,329.73,383.23,101.2,95.7,0.460,597733.7,597733.7,21451,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847011,1514194.00
01/19/2017 12:30,2,3.354,ACTIVE,214.19,351.07,59.970,1484847003,"201051344000955","219011344069620",30.38,20.30,0,326.72,379.32,103.2,97.7,0.491,612928.4,612928.4,21409,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847012,1514195.00
01/19/2017 12:30,2,2.217,ACTIVE,213.29,440.34,59.981,1484847003,"274151322000094","219011344069620",40.75,29.00,0,412.08,478.21,92.5,87.4,0.358,719107.5,719107.5,21704,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847013,1514196.00
01/19/2017 12:30,2,3.746,ACTIVE,216.67,355.58,60.007,1484847003,"201051344000579","219011344069620",30.61,20.30,0,329.43,386.53,116.2,110.3,0.544,621917.4,621917.4,21354,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847014,1514197.00
01/19/2017 12:30,2,3.330,ACTIVE,213.96,350.77,59.965,1484847003,"201051344000890","219011344069620",30.22,19.50,0,326.42,379.62,102.0,96.5,0.468,609895.0,609895.0,21479,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847015,1514198.00
01/19/2017 12:30,2,3.316,ACTIVE,214.41,351.67,59.965,1484847003,"201051344000438","219011344069620",30.63,19.50,0,329.73,382.03,103.0,97.5,0.482,610959.1,610959.1,21490,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847016,1514199.00
01/19/2017 12:30,2,3.277,ACTIVE,214.41,356.48,59.954,1484847003,"201051344000417","219011344069620",20.10,16.70,0,325.22,390.44,66.8,62.5,0.561,595020.6,595020.6,21605,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847017,1514200.00
01/19/2017 12:30,2,3.373,ACTIVE,213.29,358.28,59.965,1484847003,"274151322000083","219011344069620",29.88,24.80,0,323.41,370.00,102.1,96.6,0.398,864665.2,864665.2,21021,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847017,1514201.00
01/19/2017 12:30,2,3.605,ACTIVE,213.96,356.48,59.949,1484847003,"274151322000076","219011344069620",30.45,28.80,0,327.62,373.01,111.2,105.4,0.433,921914.6,921914.6,21133,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847018,1514202.00
01/19/2017 12:30,2,3.781,ACTIVE,215.54,354.07,59.959,1484847003,"201051344000868","219011344069620",29.96,17.80,0,327.92,385.33,114.8,108.9,0.526,605006.4,605006.4,21446,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847019,1514203.00
01/19/2017 12:30,2,3.594,ACTIVE,213.06,349.56,59.949,1484847003,"274151322000095","219011344069620",30.02,26.30,0,327.02,371.81,109.3,103.5,0.415,912896.1,912896.1,21198,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847020,1514204.00
01/19/2017 12:30,2,3.834,ACTIVE,216.45,360.69,59.954,1484847003,"201051344000988","219011344069620",19.56,18.00,0,320.41,398.26,75.9,71.3,0.632,567532.6,567532.6,21478,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847021,1514205.00
01/19/2017 12:30,2,3.428,ACTIVE,214.64,351.37,59.954,1484847003,"201051344001025","219011344069620",30.04,19.50,0,328.22,380.52,104.3,98.7,0.473,611170.7,611170.7,21509,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847022,1514206.00
01/19/2017 12:30,2,3.789,ACTIVE,216.22,355.28,59.954,1484847003,"201051344000458","219011344069620",30.32,21.80,0,328.52,388.04,116.4,110.4,0.557,615046.3,615046.3,21221,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847023,1514207.00
01/19/2017 12:30,2,3.768,ACTIVE,216.90,355.58,59.954,1484847003,"201051344000853","219011344069620",30.45,21.30,0,326.72,386.23,116.3,110.3,0.539,613708.7,613708.7,21153,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847024,1514208.00
01/19/2017 12:30,2,3.297,ACTIVE,214.41,351.97,59.954,1484847003,"201051344000685","219011344069620",30.30,18.30,0,327.32,382.03,101.2,95.8,0.482,610266.3,610266.3,21408,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847025,1514209.00
01/19/2017 12:30,2,3.260,ACTIVE,214.87,351.07,59.954,1484847003,"201051344000917","219011344069620",30.20,20.00,0,328.82,381.73,99.8,94.4,0.468,607240.4,607240.4,21421,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847026,1514210.00
01/19/2017 12:30,2,3.229,ACTIVE,214.19,350.47,59.954,1484847003,"201051344001145","219011344069620",30.40,19.00,0,328.52,381.12,99.3,94.0,0.464,613227.8,613227.8,21283,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847027,1514211.00
01/19/2017 12:30,2,3.404,ACTIVE,215.09,352.57,59.959,1484847003,"201051344000651","219011344069620",29.98,19.00,0,329.43,383.23,103.5,97.9,0.477,605799.6,605799.6,21453,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847028,1514212.00
01/19/2017 12:30,2,3.332,ACTIVE,212.83,343.55,59.954,1484847003,"274151322000088","219011344069620",29.48,26.00,0,322.21,370.00,99.5,94.2,0.371,829999.1,829999.1,21139,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847029,1514213.00
01/19/2017 12:30,2,2.275,ACTIVE,213.96,436.73,59.959,1484847003,"274151322000068","219011344069620",40.39,31.80,0,412.08,477.31,92.5,87.4,0.345,720138.4,720138.4,21602,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847029,1514214.00
01/19/2017 12:30,2,3.367,ACTIVE,214.41,350.17,59.970,1484847003,"201051344001135","219011344069620",30.24,20.30,0,328.22,379.62,103.1,97.6,0.482,601421.3,601421.3,21502,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847030,1514215.00
01/19/2017 12:30,2,3.738,ACTIVE,215.09,354.37,59.954,1484847003,"201051344000594","219011344069620",30.26,19.80,0,330.93,385.33,114.6,108.7,0.530,617452.0,617452.0,21392,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847031,1514216.00
01/19/2017 12:30,2,3.340,ACTIVE,214.87,351.67,59.954,1484847003,"201051344001203","219011344069620",30.28,18.70,0,329.13,382.63,102.5,97.0,0.477,609771.5,609771.5,21503,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847032,1514217.00
01/19/2017 12:30,2,3.348,ACTIVE,213.29,359.18,59.938,1484847003,"274151322000054","219011344069620",29.24,28.50,0,321.91,369.70,99.2,93.8,0.380,846198.0,846198.0,21219,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847034,1514218.00
01/19/2017 12:30,2,3.742,ACTIVE,215.77,352.87,59.975,1484847003,"201051344000867","219011344069620",30.12,19.80,0,327.92,384.73,114.2,108.3,0.526,603866.4,603866.4,21485,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847035,1514219.00
01/19/2017 12:30,2,3.221,ACTIVE,214.87,352.57,59.970,1484847003,"201051344001093","219011344069620",30.51,19.30,0,331.83,381.73,99.6,94.2,0.451,606749.9,606749.9,21422,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847035,1514220.00
01/19/2017 12:30,2,3.750,ACTIVE,216.22,354.97,59.965,1484847003,"201051344000900","219011344069620",30.14,20.30,0,329.73,386.53,114.4,108.5,0.526,622873.4,622873.4,21074,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847036,1514221.00
01/19/2017 12:30,2,3.721,ACTIVE,216.00,354.07,59.965,1484847003,"201051344000648","219011344069620",30.20,17.80,0,327.92,387.14,113.9,108.0,0.526,612445.7,612445.7,21058,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847037,1514222.00
01/19/2017 12:30,2,3.752,ACTIVE,216.22,354.07,59.965,1484847003,"201051344000569","219011344069620",30.22,21.30,0,328.52,386.23,114.8,108.8,0.535,623150.0,623150.0,21084,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847038,1514223.00
01/19/2017 12:30,2,3.771,ACTIVE,216.22,354.37,59.949,1484847003,"201051344000983","219011344069620",30.24,20.70,0,330.33,386.23,115.6,109.6,0.548,615976.7,615976.7,21209,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847039,1514224.00
01/19/2017 12:30,2,3.713,ACTIVE,216.45,354.37,59.959,1484847003,"201051344001158","219011344069620",30.06,20.30,0,327.92,387.14,113.0,107.1,0.526,604532.1,604532.1,21401,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847040,1514225.00
01/19/2017 12:30,2,3.717,ACTIVE,216.45,356.48,59.959,1484847003,"201051344000576","219011344069620",30.08,19.80,0,328.22,386.23,113.2,107.3,0.526,615113.5,615113.5,21108,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847041,1514226.00
01/19/2017 12:30,2,3.307,ACTIVE,213.06,348.36,59.954,1484847003,"274151322000087","219011344069620",29.62,32.60,0,322.21,369.10,99.3,93.9,0.376,818224.9,818224.9,21416,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847042,1514227.00
01/19/2017 12:45,2,7.895,ACTIVE,219.84,370.90,59.975,1484847903,"201051344000645","219011344069620",27.83,25.30,0,339.04,425.61,222.4,212.7,0.999,614472.6,614472.6,21082,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847905,1514228.00
01/19/2017 12:45,2,7.115,ACTIVE,214.41,365.80,59.975,1484847903,"274151322000085","219011344069620",26.18,33.50,0,334.54,396.15,188.5,180.0,0.716,844893.0,844893.0,21226,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847905,1514229.00
01/19/2017 12:45,2,7.672,ACTIVE,218.93,370.00,59.970,1484847903,"201051344000633","219011344069620",28.35,24.30,0,337.84,425.31,220.1,210.5,1.039,603716.0,603716.0,21458,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847906,1514230.00
01/19/2017 12:45,2,7.646,ACTIVE,220.29,370.00,59.970,1484847903,"201051344000469","219011344069620",28.35,25.00,0,338.44,425.31,219.4,209.9,1.034,606536.7,606536.7,21434,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847907,1514231.00
01/19/2017 12:45,2,6.414,ACTIVE,216.90,363.99,59.975,1484847903,"201051344000646","219011344069620",29.00,25.50,0,334.54,411.78,188.3,179.9,0.875,602497.2,602497.2,21418,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847908,1514232.00
01/19/2017 12:45,2,7.111,ACTIVE,214.41,366.10,59.959,1484847903,"274151322000052","219011344069620",28.09,36.50,0,332.13,400.66,202.3,193.3,0.787,873087.3,873087.3,20986,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847909,1514233.00
01/19/2017 12:45,2,6.498,ACTIVE,217.80,364.29,59.965,1484847903,"201051344000585","219011344069620",28.98,25.80,0,335.14,410.88,190.7,182.1,0.884,613046.3,613046.3,21479,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847910,1514234.00
01/19/2017 12:45,2,6.219,ACTIVE,216.45,361.29,59.965,1484847903,"201051344001230","219011344069620",29.14,23.00,0,332.73,410.58,183.5,175.2,0.862,605831.1,605831.1,21340,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847911,1514235.00
01/19/2017 12:45,2,6.453,ACTIVE,217.80,363.69,59.970,1484847903,"201051344000582","219011344069620",28.61,24.30,0,335.14,411.78,186.9,178.5,0.844,597774.9,597774.9,21452,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847912,1514236.00
01/19/2017 12:45,2,6.475,ACTIVE,216.45,361.59,59.975,1484847903,"201051344000955","219011344069620",28.78,26.30,0,334.24,411.18,188.8,180.3,0.888,612970.0,612970.0,21410,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847913,1514237.00
01/19/2017 12:45,2,4.779,ACTIVE,214.41,438.23,59.965,1484847903,"274151322000094","219011344069620",39.02,34.80,0,397.96,475.50,189.2,180.7,0.729,719147.9,719147.9,21705,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847914,1514238.00
01/19/2017 12:45,2,7.564,ACTIVE,220.52,369.70,59.965,1484847903,"201051344000579","219011344069620",28.63,25.80,0,339.65,425.61,219.3,209.7,1.030,621965.1,621965.1,21355,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847914,1514239.00
01/19/2017 12:45,2,6.404,ACTIVE,216.22,362.19,59.959,1484847903,"201051344000890","219011344069620",28.84,24.00,0,334.24,410.88,187.1,178.6,0.853,609936.5,609936.5,21480,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847915,1514240.00
01/19/2017 12:45,2,6.494,ACTIVE,217.13,363.69,59.970,1484847903,"201051344000438","219011344069620",28.78,24.80,0,336.04,412.08,189.2,180.7,0.879,611001.0,611001.0,21491,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847916,1514241.00
01/19/2017 12:45,2,6.420,ACTIVE,216.90,356.48,59.996,1484847903,"201051344000417","219011344069620",18.65,22.30,0,335.14,392.25,121.2,115.1,0.552,595047.4,595047.4,21606,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847917,1514242.00
01/19/2017 12:45,2,7.090,ACTIVE,214.19,372.11,59.970,1484847903,"274151322000083","219011344069620",28.05,33.00,0,330.63,399.76,201.2,192.3,0.795,864709.0,864709.0,21022,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847918,1514243.00
01/19/2017 12:45,2,7.438,ACTIVE,215.54,361.59,59.975,1484847903,"274151322000076","219011344069620",28.88,37.30,0,335.74,404.57,217.6,208.1,0.853,921962.1,921962.1,21134,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847919,1514244.00
01/19/2017 12:45,2,7.553,ACTIVE,218.71,367.00,59.959,1484847903,"201051344000868","219011344069620",28.35,24.30,0,336.34,424.41,216.8,207.3,0.972,605054.0,605054.0,21447,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847920,1514245.00
01/19/2017 12:45,2,7.531,ACTIVE,214.19,355.28,59.944,1484847903,"274151322000095","219011344069620",28.37,35.40,0,330.03,399.76,216.4,207.0,0.822,912943.5,912943.5,21199,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847921,1514246.00
01/19/2017 12:45,2,7.529,ACTIVE,220.06,363.69,60.002,1484847903,"201051344000988","219011344069620",18.61,24.50,0,335.44,400.96,141.8,135.0,0.654,567563.7,567563.7,21479,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847922,1514247.00
01/19/2017 12:45,2,6.496,ACTIVE,217.35,364.59,60.007,1484847903,"201051344001025","219011344069620",28.71,25.30,0,335.44,411.48,188.8,180.3,0.853,611212.9,611212.9,21510,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847923,1514248.00
01/19/2017 12:45,2,7.582,ACTIVE,220.29,369.40,59.986,1484847903,"201051344000458","219011344069620",28.53,27.50,0,339.04,425.91,218.9,209.4,1.012,615094.5,615094.5,21222,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847923,1514249.00
01/19/2017 12:45,2,7.680,ACTIVE,220.29,370.90,59.965,1484847903,"201051344000853","219011344069620",28.07,26.50,0,339.34,425.61,218.2,208.6,1.008,613757.0,613757.0,21154,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847924,1514250.00
01/19/2017 12:45,2,6.334,ACTIVE,216.22,362.79,59.970,1484847903,"201051344000685","219011344069620",29.16,23.80,0,335.14,410.58,187.2,178.8,0.871,610308.2,610308.2,21409,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847925,1514251.00
