ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 12:45,2,6.178,ACTIVE,217.80,363.39,59.965,1484847903,"201051344000917","219011344069620",29.08,26.30,0,335.44,409.68,182.1,173.8,0.857,607281.3,607281.3,21422,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847926,1514252.00
01/19/2017 12:45,2,6.234,ACTIVE,216.45,363.09,59.965,1484847903,"201051344001145","219011344069620",29.00,24.80,0,336.34,410.28,183.1,174.8,0.857,613269.0,613269.0,21284,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847927,1514253.00
01/19/2017 12:45,2,6.463,ACTIVE,218.03,364.59,59.954,1484847903,"201051344000651","219011344069620",28.77,24.00,0,337.54,415.39,188.1,179.6,0.862,605841.9,605841.9,21454,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847928,1514254.00
01/19/2017 12:45,2,6.902,ACTIVE,214.64,359.18,59.954,1484847903,"274151322000088","219011344069620",27.75,34.00,0,331.53,399.16,193.8,185.2,0.738,830042.0,830042.0,21140,0,0,0,L,1151911521,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847929,1514255.00
01/19/2017 12:45,2,4.723,ACTIVE,215.32,419.90,59.954,1484847903,"274151322000068","219011344069620",38.78,39.50,0,397.05,474.90,184.3,176.0,0.712,720179.3,720179.3,21603,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847930,1514256.00
01/19/2017 12:45,2,6.404,ACTIVE,217.35,363.09,59.965,1484847903,"201051344001135","219011344069620",28.51,26.00,0,334.54,410.88,184.9,176.6,0.853,601463.1,601463.1,21503,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847931,1514257.00
01/19/2017 12:45,2,7.496,ACTIVE,218.03,365.80,59.959,1484847903,"201051344000594","219011344069620",28.61,24.80,0,333.63,421.40,217.0,207.5,0.990,617500.6,617500.6,21393,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847932,1514258.00
01/19/2017 12:45,2,6.336,ACTIVE,217.58,362.19,59.954,1484847903,"201051344001203","219011344069620",28.80,23.80,0,337.54,413.89,184.9,176.5,0.862,609813.6,609813.6,21504,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847932,1514259.00
01/19/2017 12:45,2,6.963,ACTIVE,214.64,358.58,59.954,1484847903,"274151322000054","219011344069620",26.74,37.50,0,332.73,399.16,188.7,180.2,0.725,846240.5,846240.5,21220,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847933,1514260.00
01/19/2017 12:45,2,7.375,ACTIVE,218.93,366.40,59.965,1484847903,"201051344000867","219011344069620",28.57,26.30,0,336.34,424.11,213.4,204.1,0.972,603914.3,603914.3,21486,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847934,1514261.00
01/19/2017 12:45,2,6.104,ACTIVE,217.35,364.29,59.965,1484847903,"201051344001093","219011344069620",28.84,23.50,0,335.74,409.38,178.2,170.1,0.809,606790.7,606790.7,21423,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847935,1514262.00
01/19/2017 12:45,2,7.580,ACTIVE,219.39,369.10,59.954,1484847903,"201051344000900","219011344069620",28.41,26.50,0,337.84,426.81,218.1,208.6,0.972,622922.3,622922.3,21075,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847936,1514263.00
01/19/2017 12:45,2,7.553,ACTIVE,219.61,368.80,59.922,1484847903,"201051344000648","219011344069620",28.13,23.80,0,338.44,427.11,215.1,205.6,0.968,612494.0,612494.0,21059,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847937,1514264.00
01/19/2017 12:45,2,7.488,ACTIVE,219.84,368.50,59.959,1484847903,"201051344000569","219011344069620",28.33,26.50,0,338.44,425.91,214.9,205.5,0.990,623198.2,623198.2,21085,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847938,1514265.00
01/19/2017 12:45,2,7.504,ACTIVE,220.06,367.90,59.959,1484847903,"201051344000983","219011344069620",28.55,27.30,0,338.74,426.21,216.8,207.4,1.003,616025.2,616025.2,21210,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847939,1514266.00
01/19/2017 12:45,2,7.535,ACTIVE,220.29,369.10,59.928,1484847903,"201051344001158","219011344069620",27.83,25.80,0,339.04,424.71,212.3,203.0,0.977,604579.9,604579.9,21402,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847940,1514267.00
01/19/2017 12:45,2,6.910,ACTIVE,214.64,372.41,59.965,1484847903,"274151322000087","219011344069620",27.53,45.00,0,331.23,398.86,192.5,183.9,0.734,818268.3,818268.3,21417,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847942,1514268.00
01/19/2017 12:45,2,7.438,ACTIVE,220.06,370.00,59.949,1484847903,"201051344000576","219011344069620",28.59,26.50,0,339.04,425.91,215.2,205.8,0.972,615162.0,615162.0,21109,0,0,0,L,1122011218,1,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484847943,1514269.00
01/19/2017 13:00,2,3.035,ACTIVE,214.87,349.56,59.912,1484848803,"201051344000645","219011344069620",28.37,29.80,0,337.24,419.60,87.3,82.3,0.407,614519.7,614519.7,21083,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848804,1514270.00
01/19/2017 13:00,2,2.766,ACTIVE,212.83,354.67,59.933,1484848803,"274151322000085","219011344069620",26.36,37.30,0,329.43,388.94,73.8,69.3,0.513,844933.0,844933.0,21227,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848805,1514271.00
01/19/2017 13:00,2,3.035,ACTIVE,214.64,351.37,59.907,1484848803,"201051344000633","219011344069620",28.29,29.30,0,335.44,417.79,86.9,82.0,0.415,603762.6,603762.6,21459,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848806,1514272.00
01/19/2017 13:00,2,3.002,ACTIVE,215.09,350.17,59.944,1484848803,"201051344000469","219011344069620",28.57,28.00,0,336.94,419.30,86.8,81.9,0.415,606583.2,606583.2,21435,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848807,1514273.00
01/19/2017 13:00,2,2.588,ACTIVE,213.29,359.48,59.917,1484848803,"201051344000646","219011344069620",28.59,27.80,0,318.91,404.87,75.0,70.4,0.641,602537.1,602537.1,21419,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848808,1514274.00
01/19/2017 13:00,2,2.867,ACTIVE,212.61,348.36,59.938,1484848803,"274151322000052","219011344069620",27.93,41.30,0,331.23,394.05,81.1,76.4,0.314,873130.6,873130.6,20987,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848809,1514275.00
01/19/2017 13:00,2,2.652,ACTIVE,214.19,361.89,59.975,1484848803,"201051344000585","219011344069620",28.94,28.00,0,319.51,403.97,77.8,73.1,0.641,613086.9,613086.9,21480,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848809,1514276.00
01/19/2017 13:00,2,2.475,ACTIVE,213.29,358.88,59.949,1484848803,"201051344001230","219011344069620",28.96,25.00,0,318.91,403.07,72.6,68.1,0.605,605870.0,605870.0,21341,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848810,1514277.00
01/19/2017 13:00,2,2.584,ACTIVE,214.41,361.59,59.949,1484848803,"201051344000582","219011344069620",28.75,27.80,0,319.21,404.27,75.2,70.7,0.614,597814.5,597814.5,21453,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848811,1514278.00
01/19/2017 13:00,2,2.645,ACTIVE,213.51,360.38,59.917,1484848803,"201051344000955","219011344069620",28.65,29.00,0,317.70,405.17,76.7,72.1,0.650,613010.1,613010.1,21411,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848812,1514279.00
01/19/2017 13:00,2,1.936,ACTIVE,212.61,407.57,59.938,1484848803,"274151322000094","219011344069620",37.87,37.80,0,392.25,458.07,74.1,69.6,0.513,719187.9,719187.9,21706,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848813,1514280.00
01/19/2017 13:00,2,3.035,ACTIVE,215.09,349.86,59.975,1484848803,"201051344000579","219011344069620",28.90,29.80,0,337.24,418.09,88.9,83.9,0.415,622011.8,622011.8,21356,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848814,1514281.00
01/19/2017 13:00,2,2.568,ACTIVE,213.51,360.69,59.954,1484848803,"201051344000890","219011344069620",29.18,26.50,0,320.71,405.17,76.0,71.4,0.623,609976.1,609976.1,21481,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848815,1514282.00
01/19/2017 13:00,2,2.627,ACTIVE,214.19,360.99,59.944,1484848803,"201051344000438","219011344069620",28.92,28.00,0,321.01,404.87,76.9,72.3,0.645,611041.2,611041.2,21492,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848816,1514283.00
01/19/2017 13:00,2,2.617,ACTIVE,213.74,354.07,59.954,1484848803,"201051344000417","219011344069620",18.73,25.00,0,319.81,388.94,49.7,46.0,0.420,595073.0,595073.0,21607,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848817,1514284.00
01/19/2017 13:00,2,2.850,ACTIVE,212.61,343.55,59.949,1484848803,"274151322000083","219011344069620",28.49,36.00,0,330.93,391.94,82.2,77.4,0.323,864752.0,864752.0,21023,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848818,1514285.00
01/19/2017 13:00,2,3.037,ACTIVE,213.51,345.36,59.944,1484848803,"274151322000076","219011344069620",28.78,40.00,0,334.24,399.16,88.5,83.5,0.345,922008.8,922008.8,21135,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848819,1514286.00
01/19/2017 13:00,2,3.061,ACTIVE,214.19,348.96,59.928,1484848803,"201051344000868","219011344069620",27.97,27.50,0,335.14,412.98,86.8,81.8,0.402,605100.1,605100.1,21448,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848820,1514287.00
01/19/2017 13:00,2,3.004,ACTIVE,212.61,355.58,59.938,1484848803,"274151322000095","219011344069620",28.63,37.80,0,330.63,393.15,87.0,82.1,0.327,912989.7,912989.7,21200,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848821,1514288.00
01/19/2017 13:00,2,3.043,ACTIVE,214.87,356.48,59.912,1484848803,"201051344000988","219011344069620",18.45,27.80,0,318.91,396.15,56.9,53.0,0.486,567593.7,567593.7,21480,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848822,1514289.00
01/19/2017 13:00,2,2.617,ACTIVE,213.96,360.38,59.949,1484848803,"201051344001025","219011344069620",28.84,27.80,0,320.71,404.57,76.4,71.8,0.628,611253.1,611253.1,21511,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848822,1514290.00
01/19/2017 13:00,2,3.037,ACTIVE,215.09,349.56,59.901,1484848803,"201051344000458","219011344069620",28.55,31.00,0,338.14,418.39,87.8,82.8,0.424,615141.1,615141.1,21223,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848823,1514291.00
01/19/2017 13:00,2,3.025,ACTIVE,215.54,351.37,59.959,1484848803,"201051344000853","219011344069620",28.55,30.30,0,338.74,419.00,87.5,82.6,0.411,613803.5,613803.5,21155,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848824,1514292.00
01/19/2017 13:00,2,2.564,ACTIVE,213.96,360.38,59.949,1484848803,"201051344000685","219011344069620",28.92,26.50,0,318.91,404.27,75.1,70.6,0.650,610348.1,610348.1,21410,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848825,1514293.00
01/19/2017 13:00,2,2.455,ACTIVE,213.96,360.38,59.944,1484848803,"201051344000917","219011344069620",28.90,28.80,0,320.11,403.37,71.9,67.5,0.614,607320.0,607320.0,21423,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848826,1514294.00
01/19/2017 13:00,2,2.457,ACTIVE,213.96,360.08,59.965,1484848803,"201051344001145","219011344069620",29.36,27.50,0,319.21,403.37,73.0,68.6,0.601,613308.1,613308.1,21285,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848827,1514295.00
01/19/2017 13:00,2,2.582,ACTIVE,214.41,361.29,59.944,1484848803,"201051344000651","219011344069620",28.78,27.50,0,319.51,403.97,75.3,70.7,0.632,605881.9,605881.9,21455,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848828,1514296.00
01/19/2017 13:00,2,2.801,ACTIVE,212.61,344.45,59.912,1484848803,"274151322000088","219011344069620",27.81,38.20,0,330.33,388.94,78.9,74.2,0.296,830083.6,830083.6,21141,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848829,1514297.00
01/19/2017 13:00,2,1.959,ACTIVE,213.96,412.68,59.949,1484848803,"274151322000068","219011344069620",36.92,41.30,0,388.34,456.87,73.3,68.8,0.495,720219.0,720219.0,21604,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848830,1514298.00
01/19/2017 13:00,2,2.578,ACTIVE,213.96,360.69,59.949,1484848803,"201051344001135","219011344069620",28.77,29.30,0,316.50,403.67,75.1,70.6,0.623,601502.5,601502.5,21504,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848830,1514299.00
01/19/2017 13:00,2,2.984,ACTIVE,213.96,349.56,59.944,1484848803,"201051344000594","219011344069620",28.80,28.50,0,334.24,414.19,87.1,82.2,0.402,617547.1,617547.1,21394,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848831,1514300.00
01/19/2017 13:00,2,2.549,ACTIVE,214.19,360.38,59.949,1484848803,"201051344001203","219011344069620",28.80,26.30,0,318.30,403.67,74.3,69.8,0.632,609852.9,609852.9,21505,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848832,1514301.00
01/19/2017 13:00,2,2.783,ACTIVE,212.83,366.10,59.944,1484848803,"274151322000054","219011344069620",26.58,40.20,0,327.62,388.94,74.9,70.4,0.517,846280.7,846280.7,21221,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848834,1514302.00
01/19/2017 13:00,2,2.979,ACTIVE,214.64,348.36,59.938,1484848803,"201051344000867","219011344069620",28.35,30.30,0,335.44,411.78,85.4,80.5,0.398,603959.9,603959.9,21487,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848834,1514303.00
01/19/2017 13:00,2,2.381,ACTIVE,214.19,359.78,59.949,1484848803,"201051344001093","219011344069620",28.88,26.30,0,318.91,401.86,69.7,65.3,0.566,606828.7,606828.7,21424,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848835,1514304.00
01/19/2017 13:00,2,3.023,ACTIVE,214.64,349.86,59.959,1484848803,"201051344000900","219011344069620",28.35,31.00,0,334.84,418.70,86.8,81.9,0.402,622968.7,622968.7,21076,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848836,1514305.00
01/19/2017 13:00,2,3.000,ACTIVE,214.87,350.17,60.007,1484848803,"201051344000648","219011344069620",28.35,27.30,0,336.64,419.00,86.2,81.2,0.407,612539.9,612539.9,21060,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848837,1514306.00
01/19/2017 13:00,2,3.021,ACTIVE,214.87,350.17,59.959,1484848803,"201051344000569","219011344069620",28.33,30.00,0,336.64,417.49,86.7,81.8,0.407,623243.7,623243.7,21086,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848838,1514307.00
01/19/2017 13:00,2,3.018,ACTIVE,214.87,350.47,59.949,1484848803,"201051344000983","219011344069620",28.82,30.00,0,336.34,418.39,88.1,83.1,0.429,616071.3,616071.3,21211,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848839,1514308.00
01/19/2017 13:00,2,3.020,ACTIVE,215.09,349.56,59.954,1484848803,"201051344001158","219011344069620",27.77,28.50,0,336.94,417.79,85.0,80.1,0.402,604624.9,604624.9,21403,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848840,1514309.00
01/19/2017 13:00,2,2.957,ACTIVE,214.87,350.17,59.981,1484848803,"201051344000576","219011344069620",28.55,30.00,0,336.34,418.70,85.5,80.6,0.402,615207.3,615207.3,21110,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848841,1514310.00
01/19/2017 13:00,2,2.707,ACTIVE,212.61,354.37,59.970,1484848803,"274151322000087","219011344069620",27.79,49.80,0,329.13,388.34,76.2,71.6,0.521,818309.6,818309.6,21418,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484848842,1514311.00
01/19/2017 13:15,2,3.162,ACTIVE,215.32,351.37,59.944,1484849703,"201051344000645","219011344069620",29.28,29.30,0,337.24,419.30,93.9,88.7,0.433,614552.3,614552.3,21084,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849704,1514312.00
01/19/2017 13:15,2,2.963,ACTIVE,212.83,345.96,59.954,1484849703,"274151322000085","219011344069620",27.67,38.60,0,332.13,388.94,83.1,78.3,0.305,844960.7,844960.7,21228,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849705,1514313.00
01/19/2017 13:15,2,3.121,ACTIVE,215.09,352.57,59.949,1484849703,"201051344000633","219011344069620",29.44,28.50,0,335.74,414.19,93.2,88.0,0.438,603794.9,603794.9,21460,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849706,1514314.00
01/19/2017 13:15,2,3.080,ACTIVE,215.32,351.67,59.944,1484849703,"201051344000469","219011344069620",29.90,26.00,0,336.04,418.09,93.2,88.1,0.442,606615.4,606615.4,21436,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849707,1514315.00
01/19/2017 13:15,2,2.871,ACTIVE,213.74,349.56,59.949,1484849703,"201051344000646","219011344069620",29.66,27.80,0,334.84,406.67,86.3,81.4,0.402,602565.1,602565.1,21420,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849708,1514316.00
01/19/2017 13:15,2,3.002,ACTIVE,212.61,351.37,59.949,1484849703,"274151322000052","219011344069620",28.98,41.80,0,328.52,394.95,88.0,83.0,0.336,873160.3,873160.3,20988,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849709,1514317.00
01/19/2017 13:15,2,2.943,ACTIVE,214.41,350.77,59.954,1484849703,"201051344000585","219011344069620",29.66,27.80,0,336.94,405.77,88.4,83.4,0.415,613115.6,613115.6,21481,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849710,1514318.00
01/19/2017 13:15,2,2.820,ACTIVE,213.51,348.36,59.954,1484849703,"201051344001230","219011344069620",30.04,25.50,0,334.54,406.67,85.8,80.9,0.398,605897.7,605897.7,21342,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849711,1514319.00
01/19/2017 13:15,2,2.875,ACTIVE,214.64,350.77,59.954,1484849703,"201051344000582","219011344069620",29.34,27.80,0,336.94,407.27,85.4,80.5,0.398,597842.6,597842.6,21454,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849711,1514320.00
01/19/2017 13:15,2,2.873,ACTIVE,213.51,348.06,59.959,1484849703,"201051344000955","219011344069620",29.78,29.30,0,334.24,405.77,86.7,81.7,0.411,613038.3,613038.3,21412,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849712,1514321.00
01/19/2017 13:15,2,1.979,ACTIVE,212.61,429.22,59.944,1484849703,"274151322000094","219011344069620",39.52,39.30,0,390.74,470.99,79.6,74.9,0.301,719215.2,719215.2,21707,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849713,1514322.00
01/19/2017 13:15,2,3.070,ACTIVE,215.32,351.37,59.944,1484849703,"201051344000579","219011344069620",29.80,30.00,0,336.94,419.30,92.7,87.5,0.433,622044.2,622044.2,21357,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849714,1514323.00
01/19/2017 13:15,2,2.885,ACTIVE,213.51,348.66,59.949,1484849703,"201051344000890","219011344069620",29.66,27.00,0,335.14,406.67,86.7,81.7,0.398,610004.3,610004.3,21482,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849715,1514324.00
01/19/2017 13:15,2,2.881,ACTIVE,213.96,349.56,59.938,1484849703,"201051344000438","219011344069620",29.56,27.80,0,336.64,406.37,86.3,81.3,0.411,611069.6,611069.6,21493,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849716,1514325.00
01/19/2017 13:15,2,2.838,ACTIVE,214.19,354.07,59.949,1484849703,"201051344000417","219011344069620",19.44,24.80,0,318.00,392.55,56.0,52.1,0.468,595091.1,595091.1,21608,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849717,1514326.00
01/19/2017 13:15,2,2.947,ACTIVE,212.61,352.87,59.933,1484849703,"274151322000083","219011344069620",29.18,36.50,0,328.82,391.64,87.1,82.2,0.340,864781.9,864781.9,21024,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849718,1514327.00
01/19/2017 13:15,2,3.131,ACTIVE,213.29,343.25,59.938,1484849703,"274151322000076","219011344069620",29.54,40.00,0,332.13,399.76,93.7,88.5,0.362,922041.0,922041.0,21136,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849719,1514328.00
01/19/2017 13:15,2,3.096,ACTIVE,214.64,350.47,59.949,1484849703,"201051344000868","219011344069620",29.38,26.80,0,334.84,413.89,92.2,87.0,0.424,605132.5,605132.5,21449,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849720,1514329.00
01/19/2017 13:15,2,3.107,ACTIVE,212.38,346.56,59.944,1484849703,"274151322000095","219011344069620",29.48,38.20,0,330.33,395.55,92.7,87.5,0.349,913021.9,913021.9,21201,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849720,1514330.00
01/19/2017 13:15,2,3.111,ACTIVE,215.09,357.38,59.949,1484849703,"201051344000988","219011344069620",18.94,27.00,0,319.81,397.35,59.8,55.7,0.513,567614.6,567614.6,21481,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849721,1514331.00
01/19/2017 13:15,2,2.879,ACTIVE,213.96,348.36,59.949,1484849703,"201051344001025","219011344069620",29.64,28.00,0,335.74,406.07,86.4,81.5,0.389,611281.7,611281.7,21512,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849722,1514332.00
01/19/2017 13:15,2,3.059,ACTIVE,215.09,350.17,59.938,1484849703,"201051344000458","219011344069620",29.54,30.30,0,336.94,419.00,91.5,86.4,0.446,615173.6,615173.6,21224,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849723,1514333.00
01/19/2017 13:15,2,3.070,ACTIVE,215.77,352.27,59.944,1484849703,"201051344000853","219011344069620",29.50,29.50,0,338.14,419.90,91.7,86.6,0.433,613836.1,613836.1,21156,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849724,1514334.00
01/19/2017 13:15,2,2.797,ACTIVE,213.74,349.26,59.944,1484849703,"201051344000685","219011344069620",29.94,26.80,0,336.04,406.67,84.8,79.9,0.411,610376.4,610376.4,21411,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849725,1514335.00
01/19/2017 13:15,2,2.793,ACTIVE,214.19,348.96,59.933,1484849703,"201051344000917","219011344069620",29.82,28.50,0,335.14,406.37,84.3,79.5,0.398,607348.0,607348.0,21424,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849726,1514336.00
01/19/2017 13:15,2,2.801,ACTIVE,213.74,348.96,59.938,1484849703,"201051344001145","219011344069620",29.78,27.30,0,336.94,407.27,84.5,79.7,0.389,613336.2,613336.2,21286,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849727,1514337.00
01/19/2017 13:15,2,2.824,ACTIVE,214.19,349.86,59.954,1484849703,"201051344000651","219011344069620",29.64,27.50,0,337.24,406.37,84.8,79.9,0.393,605910.4,605910.4,21456,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849728,1514338.00
01/19/2017 13:15,2,2.863,ACTIVE,212.38,352.87,59.912,1484849703,"274151322000088","219011344069620",28.55,38.60,0,330.33,390.44,82.8,78.0,0.301,830112.6,830112.6,21142,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849728,1514339.00
01/19/2017 13:15,2,1.965,ACTIVE,213.06,426.21,59.933,1484849703,"274151322000068","219011344069620",38.90,42.30,0,389.84,463.18,77.5,72.9,0.544,720246.3,720246.3,21605,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849729,1514340.00
01/19/2017 13:15,2,2.832,ACTIVE,213.74,348.66,59.944,1484849703,"201051344001135","219011344069620",29.50,29.50,0,334.54,405.77,84.6,79.7,0.393,601530.8,601530.8,21505,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849730,1514341.00
01/19/2017 13:15,2,3.047,ACTIVE,214.19,349.26,59.944,1484849703,"201051344000594","219011344069620",29.38,29.50,0,333.63,415.69,90.7,85.6,0.420,617579.7,617579.7,21395,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849731,1514342.00
01/19/2017 13:15,2,2.832,ACTIVE,214.19,348.96,59.938,1484849703,"201051344001203","219011344069620",29.64,26.50,0,336.94,406.37,85.1,80.2,0.398,609881.5,609881.5,21506,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849732,1514343.00
01/19/2017 13:15,2,2.863,ACTIVE,212.38,344.76,59.944,1484849703,"274151322000054","219011344069620",27.85,41.30,0,331.23,389.84,80.8,76.0,0.314,846308.9,846308.9,21222,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849733,1514344.00
01/19/2017 13:15,2,3.029,ACTIVE,214.87,349.26,59.981,1484849703,"201051344000867","219011344069620",29.38,30.00,0,334.84,413.29,90.2,85.1,0.411,603992.3,603992.3,21488,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849734,1514345.00
01/19/2017 13:15,2,2.730,ACTIVE,213.96,349.86,59.933,1484849703,"201051344001093","219011344069620",30.12,26.30,0,336.34,405.47,83.3,78.5,0.380,606856.4,606856.4,21425,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849735,1514346.00
01/19/2017 13:15,2,3.029,ACTIVE,214.87,350.77,59.922,1484849703,"201051344000900","219011344069620",29.70,28.80,0,335.44,420.20,91.2,86.1,0.420,623001.7,623001.7,21077,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849736,1514347.00
01/19/2017 13:15,2,3.004,ACTIVE,215.09,350.17,59.938,1484849703,"201051344000648","219011344069620",29.28,27.30,0,336.64,420.50,89.1,84.1,0.420,612572.3,612572.3,21061,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849737,1514348.00
01/19/2017 13:15,2,2.988,ACTIVE,215.09,350.17,59.944,1484849703,"201051344000569","219011344069620",29.70,29.30,0,335.44,417.79,89.9,84.8,0.420,623276.1,623276.1,21087,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849738,1514349.00
01/19/2017 13:15,2,3.037,ACTIVE,215.09,350.47,59.917,1484849703,"201051344000983","219011344069620",29.34,29.00,0,335.44,418.70,90.2,85.2,0.433,616104.0,616104.0,21212,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849739,1514350.00
01/19/2017 13:15,2,2.980,ACTIVE,215.09,350.17,59.944,1484849703,"201051344001158","219011344069620",29.10,28.50,0,336.34,418.09,87.8,82.8,0.415,604656.7,604656.7,21404,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849740,1514351.00
01/19/2017 13:15,2,2.953,ACTIVE,215.32,351.67,59.928,1484849703,"201051344000576","219011344069620",29.58,28.30,0,336.64,420.50,88.5,83.5,0.420,615239.6,615239.6,21111,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849741,1514352.00
01/19/2017 13:15,2,2.805,ACTIVE,212.61,344.15,59.922,1484849703,"274151322000087","219011344069620",28.94,49.30,0,331.53,390.74,82.2,77.4,0.309,818338.9,818338.9,21419,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484849742,1514353.00
01/19/2017 13:30,2,2.477,ACTIVE,214.87,361.89,59.954,1484850603,"201051344000645","219011344069620",30.10,25.50,0,318.00,398.86,75.4,70.9,0.628,614573.2,614573.2,21085,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850604,1514354.00
01/19/2017 13:30,2,2.332,ACTIVE,212.16,361.59,59.907,1484850603,"274151322000085","219011344069620",28.51,35.20,0,329.13,379.62,67.3,63.0,0.460,844979.1,844979.1,21229,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850605,1514355.00
01/19/2017 13:30,2,2.432,ACTIVE,214.19,360.38,59.886,1484850603,"201051344000633","219011344069620",30.36,25.80,0,318.61,396.75,74.7,70.2,0.628,603815.6,603815.6,21461,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850606,1514356.00
01/19/2017 13:30,2,2.465,ACTIVE,214.64,360.99,59.928,1484850603,"201051344000469","219011344069620",30.00,23.00,0,317.10,397.35,74.8,70.3,0.628,606636.2,606636.2,21437,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850607,1514357.00
01/19/2017 13:30,2,2.270,ACTIVE,212.83,358.58,59.938,1484850603,"201051344000646","219011344069620",30.02,25.30,0,316.20,391.94,69.0,64.6,0.575,602584.4,602584.4,21421,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850608,1514358.00
01/19/2017 13:30,2,2.361,ACTIVE,211.93,354.07,59.944,1484850603,"274151322000052","219011344069620",29.56,38.00,0,327.62,380.52,70.7,66.3,0.486,873179.8,873179.8,20989,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850609,1514359.00
01/19/2017 13:30,2,2.342,ACTIVE,213.74,358.28,59.938,1484850603,"201051344000585","219011344069620",29.98,25.30,0,318.91,394.95,71.1,66.7,0.579,613135.5,613135.5,21482,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850610,1514360.00
01/19/2017 13:30,2,2.250,ACTIVE,213.06,356.78,59.965,1484850603,"201051344001230","219011344069620",30.20,23.30,0,317.40,390.14,68.8,64.5,0.570,605917.0,605917.0,21343,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850611,1514361.00
01/19/2017 13:30,2,2.268,ACTIVE,213.96,357.98,59.986,1484850603,"201051344000582","219011344069620",29.84,24.50,0,315.90,395.85,68.5,64.2,0.557,597861.8,597861.8,21455,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850612,1514362.00
01/19/2017 13:30,2,2.236,ACTIVE,213.06,357.38,59.938,1484850603,"201051344000955","219011344069620",30.75,26.00,0,316.50,391.34,69.6,65.3,0.583,613057.8,613057.8,21413,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850613,1514363.00
01/19/2017 13:30,2,1.582,ACTIVE,212.83,437.33,59.928,1484850603,"274151322000094","219011344069620",40.06,36.30,0,395.55,467.69,64.1,59.9,0.446,719232.6,719232.6,21708,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850614,1514364.00
01/19/2017 13:30,2,2.443,ACTIVE,214.64,361.29,59.917,1484850603,"201051344000579","219011344069620",30.53,26.30,0,321.01,398.26,75.7,71.1,0.641,622065.0,622065.0,21358,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850614,1514365.00
01/19/2017 13:30,2,2.299,ACTIVE,213.06,357.98,59.944,1484850603,"201051344000890","219011344069620",30.00,24.50,0,318.00,391.34,69.8,65.5,0.566,610023.9,610023.9,21483,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850615,1514366.00
01/19/2017 13:30,2,2.236,ACTIVE,213.51,358.28,59.938,1484850603,"201051344000438","219011344069620",30.69,25.00,0,315.90,392.85,69.6,65.2,0.583,611089.0,611089.0,21494,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850616,1514367.00
01/19/2017 13:30,2,2.244,ACTIVE,213.51,351.37,59.886,1484850603,"201051344000417","219011344069620",19.94,23.00,0,334.84,390.74,45.4,41.9,0.371,595103.6,595103.6,21609,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850617,1514368.00
01/19/2017 13:30,2,2.332,ACTIVE,212.16,353.47,59.933,1484850603,"274151322000083","219011344069620",29.90,33.00,0,327.92,379.92,70.6,66.2,0.499,864801.3,864801.3,21025,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850618,1514369.00
01/19/2017 13:30,2,2.463,ACTIVE,212.83,366.40,59.907,1484850603,"274151322000076","219011344069620",30.43,37.30,0,329.73,379.32,75.8,71.3,0.539,922062.0,922062.0,21137,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850619,1514370.00
01/19/2017 13:30,2,2.465,ACTIVE,213.74,360.38,59.965,1484850603,"201051344000868","219011344069620",30.10,23.80,0,319.21,393.45,75.2,70.6,0.605,605153.3,605153.3,21450,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850620,1514371.00
01/19/2017 13:30,2,2.471,ACTIVE,212.16,350.17,59.933,1484850603,"274151322000095","219011344069620",30.14,36.00,0,328.22,379.32,75.3,70.8,0.521,913042.7,913042.7,21202,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850621,1514372.00
01/19/2017 13:30,2,2.482,ACTIVE,214.64,357.08,59.938,1484850603,"201051344000988","219011344069620",19.60,23.80,0,320.41,397.66,49.3,45.6,0.415,567628.0,567628.0,21482,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850622,1514373.00
01/19/2017 13:30,2,2.301,ACTIVE,213.51,357.98,59.965,1484850603,"201051344001025","219011344069620",30.16,25.30,0,317.40,392.25,70.3,66.0,0.566,611301.4,611301.4,21513,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850623,1514374.00
01/19/2017 13:30,2,2.475,ACTIVE,214.41,360.99,59.928,1484850603,"201051344000458","219011344069620",30.18,26.30,0,318.91,398.56,75.6,71.1,0.645,615194.4,615194.4,21225,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850623,1514375.00
01/19/2017 13:30,2,2.455,ACTIVE,215.09,363.39,59.938,1484850603,"201051344000853","219011344069620",30.49,25.00,0,321.31,397.96,75.9,71.3,0.628,613857.0,613857.0,21157,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850624,1514376.00
01/19/2017 13:30,2,2.258,ACTIVE,213.29,357.98,59.912,1484850603,"201051344000685","219011344069620",30.28,23.80,0,317.40,392.25,69.2,64.9,0.601,610395.7,610395.7,21412,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850625,1514377.00
01/19/2017 13:30,2,2.281,ACTIVE,213.74,358.28,59.912,1484850603,"201051344000917","219011344069620",30.02,25.30,0,317.40,395.25,69.4,65.0,0.588,607367.4,607367.4,21425,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850626,1514378.00
01/19/2017 13:30,2,2.271,ACTIVE,213.51,358.58,59.981,1484850603,"201051344001145","219011344069620",30.28,23.80,0,318.61,391.94,69.7,65.3,0.579,613355.6,613355.6,21287,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850627,1514379.00
01/19/2017 13:30,2,2.289,ACTIVE,213.74,358.58,59.938,1484850603,"201051344000651","219011344069620",30.06,24.80,0,318.91,396.45,69.7,65.3,0.575,605929.9,605929.9,21457,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850628,1514380.00
01/19/2017 13:30,2,2.283,ACTIVE,212.16,360.99,60.002,1484850603,"274151322000088","219011344069620",29.54,34.80,0,330.63,379.62,68.3,64.0,0.460,830131.4,830131.4,21143,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850629,1514381.00
01/19/2017 13:30,2,1.586,ACTIVE,212.61,440.34,59.954,1484850603,"274151322000068","219011344069620",40.24,37.30,0,398.26,471.60,64.6,60.4,0.433,720263.9,720263.9,21606,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850630,1514382.00
01/19/2017 13:30,2,2.305,ACTIVE,213.51,357.98,59.928,1484850603,"201051344001135","219011344069620",30.04,26.00,0,317.70,391.64,70.1,65.8,0.579,601550.3,601550.3,21506,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850631,1514383.00
01/19/2017 13:30,2,2.469,ACTIVE,213.74,360.38,59.891,1484850603,"201051344000594","219011344069620",30.42,26.80,0,318.00,392.55,76.1,71.5,0.623,617600.4,617600.4,21396,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850632,1514384.00
01/19/2017 13:30,2,2.293,ACTIVE,213.74,358.28,59.996,1484850603,"201051344001203","219011344069620",30.24,24.00,0,318.00,395.25,70.3,65.9,0.583,609901.0,609901.0,21507,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850633,1514385.00
01/19/2017 13:30,2,2.318,ACTIVE,212.38,359.78,59.922,1484850603,"274151322000054","219011344069620",28.92,37.50,0,327.62,380.52,67.8,63.6,0.477,846327.4,846327.4,21223,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850634,1514386.00
01/19/2017 13:30,2,2.488,ACTIVE,214.41,360.69,59.928,1484850603,"201051344000867","219011344069620",30.18,27.00,0,317.40,391.94,76.1,71.5,0.623,604013.0,604013.0,21489,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850635,1514387.00
01/19/2017 13:30,2,2.252,ACTIVE,213.74,359.78,59.922,1484850603,"201051344001093","219011344069620",30.38,23.50,0,318.30,395.55,69.3,65.0,0.566,606875.7,606875.7,21426,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850635,1514388.00
01/19/2017 13:30,2,2.469,ACTIVE,214.41,362.19,59.901,1484850603,"201051344000900","219011344069620",30.63,25.00,0,317.40,398.56,76.6,72.0,0.654,623022.6,623022.6,21078,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850636,1514389.00
01/19/2017 13:30,2,2.492,ACTIVE,214.64,361.59,59.896,1484850603,"201051344000648","219011344069620",30.26,22.80,0,318.00,398.86,76.4,71.8,0.636,612593.0,612593.0,21062,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850637,1514390.00
01/19/2017 13:30,2,2.496,ACTIVE,214.64,360.99,59.938,1484850603,"201051344000569","219011344069620",30.32,25.50,0,318.61,397.35,76.7,72.1,0.636,623296.9,623296.9,21088,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850638,1514391.00
01/19/2017 13:30,2,2.502,ACTIVE,214.87,361.89,59.949,1484850603,"201051344000983","219011344069620",30.51,25.50,0,318.91,397.66,77.4,72.8,0.663,616124.9,616124.9,21213,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850639,1514392.00
01/19/2017 13:30,2,2.482,ACTIVE,214.64,362.19,59.933,1484850603,"201051344001158","219011344069620",29.96,25.30,0,318.00,397.66,75.3,70.8,0.641,604677.1,604677.1,21405,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850640,1514393.00
01/19/2017 13:30,2,2.490,ACTIVE,215.09,363.09,59.970,1484850603,"201051344000576","219011344069620",30.26,24.80,0,318.61,399.76,76.2,71.7,0.645,615260.2,615260.2,21112,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850641,1514394.00
