ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 13:30,2,2.344,ACTIVE,212.16,351.97,59.938,1484850603,"274151322000087","219011344069620",29.48,43.60,0,328.52,379.32,70.0,65.6,0.482,818357.8,818357.8,21420,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484850642,1514395.00
01/19/2017 13:45,2,1.734,ACTIVE,213.96,353.77,59.959,1484851504,"201051344000645","219011344069620",30.22,21.80,0,320.41,397.66,53.1,49.4,0.433,614589.1,614589.1,21086,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851505,1514396.00
01/19/2017 13:45,2,1.637,ACTIVE,211.70,347.76,59.954,1484851504,"274151322000085","219011344069620",29.02,31.00,0,334.54,378.72,48.1,44.5,0.314,844993.3,844993.3,21230,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851506,1514397.00
01/19/2017 13:45,2,1.732,ACTIVE,213.96,355.28,59.959,1484851504,"201051344000633","219011344069620",30.36,22.00,0,320.11,397.35,53.3,49.5,0.451,603831.5,603831.5,21462,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851507,1514398.00
01/19/2017 13:45,2,1.719,ACTIVE,213.96,353.77,59.986,1484851504,"201051344000469","219011344069620",30.51,19.50,0,318.61,396.75,53.2,49.4,0.451,606652.1,606652.1,21438,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851508,1514399.00
01/19/2017 13:45,2,1.721,ACTIVE,212.61,352.87,59.907,1484851504,"201051344000646","219011344069620",30.32,21.80,0,333.33,391.34,52.9,49.1,0.438,602599.3,602599.3,21422,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851508,1514400.00
01/19/2017 13:45,2,1.674,ACTIVE,211.93,351.67,59.954,1484851504,"274151322000052","219011344069620",29.88,33.30,0,329.43,380.22,50.6,46.9,0.349,873194.7,873194.7,20990,0,0,0,L,1151911521,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851509,1514401.00
01/19/2017 13:45,2,1.785,ACTIVE,213.51,354.37,59.981,1484851504,"201051344000585","219011344069620",30.08,22.00,0,318.91,397.96,54.5,50.6,0.442,613150.9,613150.9,21483,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851510,1514402.00
01/19/2017 13:45,2,1.701,ACTIVE,212.61,352.27,59.965,1484851504,"201051344001230","219011344069620",30.79,19.00,0,333.03,389.84,53.1,49.3,0.442,605931.8,605931.8,21344,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851511,1514403.00
01/19/2017 13:45,2,1.678,ACTIVE,213.51,354.37,60.002,1484851504,"201051344000582","219011344069620",30.87,21.80,0,335.74,396.45,52.5,48.7,0.415,597876.6,597876.6,21456,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851512,1514404.00
01/19/2017 13:45,2,1.738,ACTIVE,212.83,352.87,59.975,1484851504,"201051344000955","219011344069620",30.55,22.30,0,333.33,390.44,53.8,50.0,0.446,613072.9,613072.9,21414,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851513,1514405.00
01/19/2017 13:45,2,1.064,ACTIVE,211.93,439.74,59.959,1484851504,"274151322000094","219011344069620",41.17,32.00,0,334.24,463.78,44.4,40.9,0.301,719245.9,719245.9,21709,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851514,1514406.00
01/19/2017 13:45,2,1.746,ACTIVE,213.96,353.77,59.959,1484851504,"201051344000579","219011344069620",30.63,21.80,0,322.21,397.05,54.2,50.4,0.442,622081.2,622081.2,21359,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851515,1514407.00
01/19/2017 13:45,2,1.746,ACTIVE,212.83,353.17,59.965,1484851504,"201051344000890","219011344069620",30.71,20.70,0,333.33,391.64,54.2,50.4,0.438,610039.1,610039.1,21484,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851516,1514408.00
01/19/2017 13:45,2,1.732,ACTIVE,213.29,354.67,59.996,1484851504,"201051344000438","219011344069620",30.51,21.50,0,334.84,394.65,53.6,49.8,0.446,611104.1,611104.1,21495,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851517,1514409.00
01/19/2017 13:45,2,1.744,ACTIVE,213.06,348.96,59.996,1484851504,"201051344000417","219011344069620",19.82,20.30,0,335.14,374.81,35.0,31.9,0.283,595113.2,595113.2,21610,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851518,1514410.00
01/19/2017 13:45,2,1.652,ACTIVE,211.93,351.67,59.949,1484851504,"274151322000083","219011344069620",30.02,27.50,0,333.33,380.82,50.3,46.6,0.362,864816.1,864816.1,21026,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851519,1514411.00
01/19/2017 13:45,2,1.732,ACTIVE,212.61,354.07,59.933,1484851504,"274151322000076","219011344069620",30.87,32.00,0,330.03,380.82,54.2,50.4,0.380,922078.0,922078.0,21138,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851519,1514412.00
01/19/2017 13:45,2,1.736,ACTIVE,213.51,353.17,59.975,1484851504,"201051344000868","219011344069620",30.34,20.00,0,320.11,394.05,53.4,49.6,0.429,605169.2,605169.2,21451,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851520,1514413.00
01/19/2017 13:45,2,1.738,ACTIVE,211.70,354.67,59.954,1484851504,"274151322000095","219011344069620",30.49,29.80,0,329.73,379.62,53.7,49.9,0.358,913058.6,913058.6,21203,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851521,1514414.00
01/19/2017 13:45,2,1.746,ACTIVE,213.96,351.37,59.949,1484851504,"201051344000988","219011344069620",19.64,21.00,0,336.64,380.82,34.7,31.6,0.287,567638.3,567638.3,21483,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851522,1514415.00
01/19/2017 13:45,2,1.744,ACTIVE,213.29,353.47,59.954,1484851504,"201051344001025","219011344069620",30.45,22.00,0,336.64,392.55,53.9,50.1,0.433,611316.5,611316.5,21514,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851523,1514416.00
01/19/2017 13:45,2,1.725,ACTIVE,213.74,353.77,59.933,1484851504,"201051344000458","219011344069620",30.43,22.30,0,320.11,397.66,53.2,49.5,0.446,615210.4,615210.4,21226,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851524,1514417.00
01/19/2017 13:45,2,1.729,ACTIVE,214.41,355.88,59.986,1484851504,"201051344000853","219011344069620",30.38,21.50,0,323.72,397.66,53.2,49.5,0.442,613873.0,613873.0,21158,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851525,1514418.00
01/19/2017 13:45,2,1.715,ACTIVE,213.06,354.37,59.965,1484851504,"201051344000685","219011344069620",30.47,19.80,0,334.54,392.55,53.0,49.2,0.460,610410.6,610410.6,21413,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851526,1514419.00
01/19/2017 13:45,2,1.709,ACTIVE,213.29,353.47,59.975,1484851504,"201051344000917","219011344069620",30.69,22.00,0,335.74,393.75,53.1,49.4,0.438,607382.2,607382.2,21426,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851527,1514420.00
01/19/2017 13:45,2,1.701,ACTIVE,213.29,354.37,59.933,1484851504,"201051344001145","219011344069620",30.87,20.00,0,336.04,394.35,53.2,49.5,0.433,613370.5,613370.5,21288,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851528,1514421.00
01/19/2017 13:45,2,1.703,ACTIVE,213.51,354.67,59.965,1484851504,"201051344000651","219011344069620",30.63,21.50,0,336.94,396.15,52.9,49.1,0.429,605944.8,605944.8,21458,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851529,1514422.00
01/19/2017 13:45,2,1.615,ACTIVE,211.70,350.47,59.949,1484851504,"274151322000088","219011344069620",29.40,30.80,0,333.63,379.02,48.1,44.5,0.327,830145.6,830145.6,21144,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851530,1514423.00
01/19/2017 13:45,2,1.111,ACTIVE,212.16,429.22,59.965,1484851504,"274151322000068","219011344069620",40.26,33.00,0,335.44,462.58,45.2,41.7,0.301,720277.2,720277.2,21607,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851530,1514424.00
01/19/2017 13:45,2,1.734,ACTIVE,213.06,353.17,59.928,1484851504,"201051344001135","219011344069620",30.40,23.00,0,336.34,391.94,53.4,49.6,0.442,601565.3,601565.3,21507,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851531,1514425.00
01/19/2017 13:45,2,1.736,ACTIVE,213.29,353.77,59.996,1484851504,"201051344000594","219011344069620",30.43,22.30,0,319.51,392.25,53.5,49.7,0.433,617616.4,617616.4,21397,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851532,1514426.00
01/19/2017 13:45,2,1.727,ACTIVE,213.29,354.07,59.959,1484851504,"201051344001203","219011344069620",30.55,20.70,0,335.14,394.65,53.5,49.7,0.438,609916.1,609916.1,21508,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851533,1514427.00
01/19/2017 13:45,2,1.629,ACTIVE,211.93,348.36,59.959,1484851504,"274151322000054","219011344069620",28.98,33.00,0,333.33,379.32,47.9,44.3,0.340,846341.5,846341.5,21224,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851534,1514428.00
01/19/2017 13:45,2,1.727,ACTIVE,213.96,352.27,59.959,1484851504,"201051344000867","219011344069620",30.38,23.00,0,319.81,391.94,53.1,49.3,0.438,604028.8,604028.8,21490,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851535,1514429.00
01/19/2017 13:45,2,1.715,ACTIVE,213.29,354.07,59.986,1484851504,"201051344001093","219011344069620",30.63,20.00,0,336.34,394.35,53.2,49.4,0.420,606890.5,606890.5,21427,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851536,1514430.00
01/19/2017 13:45,2,1.721,ACTIVE,213.74,354.37,59.970,1484851504,"201051344000900","219011344069620",30.18,21.30,0,320.71,397.35,52.6,48.8,0.433,623038.4,623038.4,21079,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851537,1514431.00
01/19/2017 13:45,2,1.693,ACTIVE,213.74,353.17,59.965,1484851504,"201051344000648","219011344069620",30.67,19.30,0,316.20,398.26,52.6,48.9,0.429,612608.8,612608.8,21063,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851538,1514432.00
01/19/2017 13:45,2,1.730,ACTIVE,213.74,353.47,59.944,1484851504,"201051344000569","219011344069620",30.02,21.80,0,320.11,397.05,52.6,48.9,0.433,623312.7,623312.7,21089,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851539,1514433.00
01/19/2017 13:45,2,1.723,ACTIVE,213.96,352.87,59.959,1484851504,"201051344000983","219011344069620",30.28,21.80,0,318.91,396.45,52.9,49.1,0.442,616140.8,616140.8,21214,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851540,1514434.00
01/19/2017 13:45,2,1.691,ACTIVE,213.74,353.47,59.965,1484851504,"201051344001158","219011344069620",30.32,21.50,0,321.01,397.05,51.9,48.2,0.433,604692.7,604692.7,21406,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851541,1514435.00
01/19/2017 13:45,2,1.693,ACTIVE,214.19,354.07,59.965,1484851504,"201051344000576","219011344069620",30.26,20.70,0,318.91,397.66,51.9,48.2,0.429,615275.8,615275.8,21113,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851542,1514436.00
01/19/2017 13:45,2,1.613,ACTIVE,211.93,348.96,59.975,1484851504,"274151322000087","219011344069620",29.64,38.20,0,333.63,379.02,48.5,44.8,0.327,818372.2,818372.2,21421,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484851543,1514437.00
01/19/2017 14:00,2,1.686,ACTIVE,214.41,353.77,59.949,1484852404,"201051344000645","219011344069620",30.14,18.00,0,336.04,379.92,51.5,47.8,0.415,614601.5,614601.5,21087,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852405,1514438.00
01/19/2017 14:00,2,1.559,ACTIVE,212.61,345.66,59.933,1484852404,"274151322000085","219011344069620",29.36,27.50,0,333.33,366.40,46.4,42.8,0.309,845004.4,845004.4,21231,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852406,1514439.00
01/19/2017 14:00,2,1.650,ACTIVE,214.64,354.67,59.944,1484852404,"201051344000633","219011344069620",30.77,19.00,0,335.14,380.22,51.5,47.7,0.429,603843.8,603843.8,21463,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852407,1514440.00
01/19/2017 14:00,2,1.656,ACTIVE,214.41,354.37,59.944,1484852404,"201051344000469","219011344069620",30.73,17.00,0,335.14,379.92,51.6,47.9,0.429,606664.4,606664.4,21439,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852407,1514441.00
01/19/2017 14:00,2,1.670,ACTIVE,213.06,353.47,59.996,1484852404,"201051344000646","219011344069620",30.34,20.00,0,333.63,379.32,51.4,47.7,0.424,602611.6,602611.6,21423,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852408,1514442.00
01/19/2017 14:00,2,1.598,ACTIVE,212.38,351.97,59.933,1484852404,"274151322000052","219011344069620",29.96,29.80,0,333.03,367.60,48.5,44.9,0.323,873206.3,873206.3,20991,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852409,1514443.00
01/19/2017 14:00,2,1.717,ACTIVE,213.74,353.77,59.907,1484852404,"201051344000585","219011344069620",30.51,19.80,0,335.44,380.52,53.0,49.3,0.424,613163.5,613163.5,21484,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852410,1514444.00
01/19/2017 14:00,2,1.654,ACTIVE,213.06,352.27,59.944,1484852404,"201051344001230","219011344069620",30.71,17.50,0,332.73,378.42,51.5,47.8,0.420,605944.1,605944.1,21345,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852411,1514445.00
01/19/2017 14:00,2,1.662,ACTIVE,213.96,354.97,59.938,1484852404,"201051344000582","219011344069620",30.38,19.50,0,334.84,380.22,51.1,47.4,0.407,597888.8,597888.8,21457,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852412,1514446.00
01/19/2017 14:00,2,1.682,ACTIVE,213.06,352.87,59.975,1484852404,"201051344000955","219011344069620",30.69,20.30,0,333.93,379.02,52.3,48.6,0.433,613085.3,613085.3,21415,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852413,1514447.00
01/19/2017 14:00,2,0.961,ACTIVE,212.38,448.75,59.944,1484852404,"274151322000094","219011344069620",42.16,29.50,0,334.54,466.79,40.6,37.3,0.283,719256.0,719256.0,21710,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852414,1514448.00
01/19/2017 14:00,2,1.684,ACTIVE,214.19,354.67,59.944,1484852404,"201051344000579","219011344069620",30.75,18.70,0,335.74,379.92,52.5,48.8,0.424,622093.7,622093.7,21360,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852415,1514449.00
01/19/2017 14:00,2,1.707,ACTIVE,212.83,352.87,59.933,1484852404,"201051344000890","219011344069620",30.55,19.00,0,333.93,379.62,52.9,49.1,0.420,610051.6,610051.6,21485,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852416,1514450.00
01/19/2017 14:00,2,1.676,ACTIVE,213.29,354.07,59.944,1484852404,"201051344000438","219011344069620",30.83,19.30,0,334.84,380.22,52.4,48.6,0.424,611116.5,611116.5,21496,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852417,1514451.00
01/19/2017 14:00,2,1.689,ACTIVE,213.29,348.66,59.901,1484852404,"201051344000417","219011344069620",20.04,19.00,0,334.54,366.40,34.3,31.2,0.274,595121.2,595121.2,21611,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852418,1514452.00
01/19/2017 14:00,2,1.584,ACTIVE,212.38,345.06,59.928,1484852404,"274151322000083","219011344069620",30.12,24.80,0,332.73,367.00,48.3,44.7,0.336,864827.6,864827.6,21027,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852419,1514453.00
01/19/2017 14:00,2,1.684,ACTIVE,212.83,357.38,59.933,1484852404,"274151322000076","219011344069620",30.69,28.30,0,333.93,369.70,52.3,48.5,0.362,922090.5,922090.5,21139,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852419,1514454.00
01/19/2017 14:00,2,1.654,ACTIVE,213.96,352.57,59.938,1484852404,"201051344000868","219011344069620",30.97,17.30,0,334.84,378.72,51.9,48.2,0.415,605181.5,605181.5,21452,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852420,1514455.00
01/19/2017 14:00,2,1.686,ACTIVE,212.61,349.56,59.938,1484852404,"274151322000095","219011344069620",30.34,26.50,0,330.63,368.80,51.8,48.1,0.345,913070.9,913070.9,21204,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852421,1514456.00
01/19/2017 14:00,2,1.709,ACTIVE,214.19,350.47,59.944,1484852404,"201051344000988","219011344069620",19.76,17.80,0,335.74,367.90,34.2,31.1,0.274,567646.2,567646.2,21484,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852422,1514457.00
01/19/2017 14:00,2,1.705,ACTIVE,213.29,353.47,59.938,1484852404,"201051344001025","219011344069620",30.63,19.50,0,335.74,380.82,52.9,49.1,0.429,611329.0,611329.0,21515,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852423,1514458.00
01/19/2017 14:00,2,1.693,ACTIVE,213.96,353.17,59.938,1484852404,"201051344000458","219011344069620",30.30,19.30,0,336.04,379.62,52.0,48.2,0.438,615222.7,615222.7,21227,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852424,1514459.00
01/19/2017 14:00,2,1.688,ACTIVE,214.87,354.97,59.944,1484852404,"201051344000853","219011344069620",30.69,18.00,0,336.94,382.03,52.4,48.7,0.429,613885.4,613885.4,21159,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852425,1514460.00
01/19/2017 14:00,2,1.650,ACTIVE,213.29,354.97,59.949,1484852404,"201051344000685","219011344069620",30.97,18.00,0,335.14,379.62,51.8,48.1,0.446,610422.8,610422.8,21414,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852426,1514461.00
01/19/2017 14:00,2,1.686,ACTIVE,213.74,354.37,59.907,1484852404,"201051344000917","219011344069620",30.51,20.00,0,335.14,380.82,52.1,48.3,0.429,607394.5,607394.5,21427,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852427,1514462.00
01/19/2017 14:00,2,1.693,ACTIVE,213.29,354.37,59.933,1484852404,"201051344001145","219011344069620",30.47,18.00,0,336.04,380.22,52.3,48.6,0.424,613382.9,613382.9,21289,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852428,1514463.00
01/19/2017 14:00,2,1.705,ACTIVE,213.96,354.67,59.938,1484852404,"201051344000651","219011344069620",30.34,19.30,0,335.44,382.93,52.4,48.7,0.429,605957.1,605957.1,21459,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852428,1514464.00
01/19/2017 14:00,2,1.557,ACTIVE,212.16,346.56,59.928,1484852404,"274151322000088","219011344069620",29.70,27.80,0,332.73,366.10,46.8,43.3,0.318,830156.7,830156.7,21145,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852429,1514465.00
01/19/2017 14:00,2,1.061,ACTIVE,213.06,438.53,59.917,1484852404,"274151322000068","219011344069620",40.93,30.30,0,404.87,470.69,44.5,41.0,0.292,720287.5,720287.5,21608,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852430,1514466.00
01/19/2017 14:00,2,1.723,ACTIVE,213.29,352.87,59.933,1484852404,"201051344001135","219011344069620",30.22,20.70,0,335.14,379.62,52.8,49.0,0.433,601577.8,601577.8,21508,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852431,1514467.00
01/19/2017 14:00,2,1.688,ACTIVE,213.51,353.17,59.981,1484852404,"201051344000594","219011344069620",30.67,19.50,0,333.63,378.72,52.5,48.7,0.429,617628.9,617628.9,21398,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852432,1514468.00
01/19/2017 14:00,2,1.715,ACTIVE,213.74,353.77,59.959,1484852404,"201051344001203","219011344069620",30.51,18.70,0,336.34,381.12,53.0,49.2,0.433,609928.5,609928.5,21509,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852433,1514469.00
01/19/2017 14:00,2,1.588,ACTIVE,212.38,345.66,59.944,1484852404,"274151322000054","219011344069620",29.40,29.80,0,332.13,366.40,47.2,43.6,0.314,846352.6,846352.6,21225,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852434,1514470.00
01/19/2017 14:00,2,1.646,ACTIVE,214.41,352.57,59.970,1484852404,"201051344000867","219011344069620",31.23,20.00,0,334.54,378.72,52.1,48.4,0.420,604041.2,604041.2,21491,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852435,1514471.00
01/19/2017 14:00,2,1.715,ACTIVE,213.51,354.37,59.938,1484852404,"201051344001093","219011344069620",30.47,18.30,0,335.44,379.62,52.9,49.2,0.424,606902.9,606902.9,21428,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852436,1514472.00
01/19/2017 14:00,2,1.648,ACTIVE,214.19,354.37,59.944,1484852404,"201051344000900","219011344069620",30.99,17.80,0,334.54,379.62,51.7,48.0,0.424,623050.7,623050.7,21080,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852437,1514473.00
01/19/2017 14:00,2,1.695,ACTIVE,214.41,354.37,59.949,1484852404,"201051344000648","219011344069620",30.32,15.80,0,335.74,379.62,52.1,48.4,0.420,612621.1,612621.1,21064,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852438,1514474.00
01/19/2017 14:00,2,1.660,ACTIVE,214.41,353.77,59.944,1484852404,"201051344000569","219011344069620",31.09,18.70,0,334.24,379.62,52.3,48.6,0.424,623325.1,623325.1,21090,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852439,1514475.00
01/19/2017 14:00,2,1.691,ACTIVE,214.41,354.37,59.991,1484852404,"201051344000983","219011344069620",30.59,18.30,0,334.54,379.62,52.5,48.7,0.438,616153.3,616153.3,21215,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852440,1514476.00
01/19/2017 14:00,2,1.684,ACTIVE,214.41,353.77,59.949,1484852404,"201051344001158","219011344069620",30.24,18.30,0,335.14,379.32,51.6,47.9,0.433,604704.9,604704.9,21407,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852441,1514477.00
01/19/2017 14:00,2,1.666,ACTIVE,214.87,354.37,59.901,1484852404,"201051344000576","219011344069620",30.63,17.50,0,335.74,380.22,51.7,47.9,0.424,615288.0,615288.0,21114,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852442,1514478.00
01/19/2017 14:00,2,1.572,ACTIVE,212.83,354.07,59.954,1484852404,"274151322000087","219011344069620",29.96,34.30,0,332.73,365.80,47.7,44.1,0.309,818383.5,818383.5,21422,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484852443,1514479.00
01/19/2017 14:15,2,1.682,ACTIVE,214.19,354.37,60.002,1484853303,"201051344000645","219011344069620",30.42,16.30,0,336.64,380.82,51.8,48.1,0.415,614613.3,614613.3,21088,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853304,1514480.00
01/19/2017 14:15,2,1.588,ACTIVE,212.38,351.07,59.944,1484853303,"274151322000085","219011344069620",29.22,25.50,0,334.54,365.80,47.0,43.4,0.314,845015.0,845015.0,21232,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853305,1514481.00
01/19/2017 14:15,2,1.670,ACTIVE,214.19,355.28,59.938,1484853303,"201051344000633","219011344069620",30.63,17.00,0,335.44,380.22,51.8,48.1,0.420,603855.6,603855.6,21464,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853306,1514482.00
01/19/2017 14:15,2,1.682,ACTIVE,213.96,354.67,59.944,1484853303,"201051344000469","219011344069620",30.43,15.50,0,336.04,378.42,51.9,48.1,0.424,606676.3,606676.3,21440,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853307,1514483.00
01/19/2017 14:15,2,1.662,ACTIVE,213.29,354.07,59.959,1484853303,"201051344000646","219011344069620",30.67,18.70,0,334.54,378.72,51.7,48.0,0.420,602623.4,602623.4,21424,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853308,1514484.00
01/19/2017 14:15,2,1.598,ACTIVE,211.93,352.27,59.938,1484853303,"274151322000052","219011344069620",30.22,27.30,0,333.93,367.00,49.0,45.4,0.340,873217.4,873217.4,20992,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853309,1514485.00
01/19/2017 14:15,2,1.719,ACTIVE,213.74,354.07,59.938,1484853303,"201051344000585","219011344069620",30.57,18.70,0,336.34,379.32,53.3,49.5,0.429,613175.8,613175.8,21485,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853309,1514486.00
01/19/2017 14:15,2,1.672,ACTIVE,213.29,351.97,59.896,1484853303,"201051344001230","219011344069620",30.57,16.00,0,334.54,376.92,51.8,48.0,0.420,605955.9,605955.9,21346,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853310,1514487.00
01/19/2017 14:15,2,1.672,ACTIVE,213.96,354.37,59.949,1484853303,"201051344000582","219011344069620",30.36,18.30,0,336.04,381.12,51.4,47.7,0.415,597900.6,597900.6,21458,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853311,1514488.00
01/19/2017 14:15,2,1.676,ACTIVE,213.06,353.17,59.965,1484853303,"201051344000955","219011344069620",30.89,18.70,0,334.24,377.82,52.5,48.7,0.433,613097.4,613097.4,21416,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853312,1514489.00
01/19/2017 14:15,2,1.059,ACTIVE,212.38,429.82,59.938,1484853303,"274151322000094","219011344069620",40.22,27.80,0,335.74,463.48,42.8,39.4,0.287,719265.7,719265.7,21711,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853313,1514490.00
01/19/2017 14:15,2,1.682,ACTIVE,214.19,354.07,59.949,1484853303,"201051344000579","219011344069620",30.85,17.00,0,336.34,380.52,52.5,48.8,0.433,622105.7,622105.7,21361,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853314,1514491.00
01/19/2017 14:15,2,1.715,ACTIVE,213.29,353.17,59.965,1484853303,"201051344000890","219011344069620",30.47,17.00,0,333.63,378.72,53.0,49.2,0.424,610063.8,610063.8,21486,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853315,1514492.00
01/19/2017 14:15,2,1.658,ACTIVE,213.74,353.47,59.917,1484853303,"201051344000438","219011344069620",31.15,17.80,0,335.74,379.92,52.3,48.6,0.424,611128.5,611128.5,21497,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853316,1514493.00
01/19/2017 14:15,2,1.684,ACTIVE,213.74,349.26,59.944,1484853303,"201051344000417","219011344069620",20.10,17.50,0,335.44,365.80,34.3,31.2,0.274,595128.9,595128.9,21612,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853317,1514494.00
01/19/2017 14:15,2,1.580,ACTIVE,212.38,344.45,59.970,1484853303,"274151322000083","219011344069620",30.34,22.50,0,334.54,366.40,48.5,44.9,0.331,864838.6,864838.6,21028,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853317,1514495.00
01/19/2017 14:15,2,1.686,ACTIVE,212.38,345.96,59.954,1484853303,"274151322000076","219011344069620",30.69,26.00,0,336.04,369.40,52.3,48.6,0.376,922102.4,922102.4,21140,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853318,1514496.00
01/19/2017 14:15,2,1.689,ACTIVE,213.51,353.17,59.891,1484853303,"201051344000868","219011344069620",30.38,15.80,0,335.14,377.52,52.0,48.3,0.420,605193.4,605193.4,21453,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853319,1514497.00
01/19/2017 14:15,2,1.674,ACTIVE,211.70,353.77,59.928,1484853303,"274151322000095","219011344069620",30.59,24.00,0,334.84,367.90,51.9,48.1,0.358,913082.8,913082.8,21205,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853320,1514498.00
01/19/2017 14:15,2,1.674,ACTIVE,213.74,351.37,59.944,1484853303,"201051344000988","219011344069620",20.02,16.70,0,335.74,368.20,34.0,30.9,0.287,567653.8,567653.8,21485,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853321,1514499.00
01/19/2017 14:15,2,1.717,ACTIVE,213.29,352.87,59.912,1484853303,"201051344001025","219011344069620",30.24,18.30,0,335.44,379.32,52.6,48.9,0.415,611341.1,611341.1,21516,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853322,1514500.00
01/19/2017 14:15,2,1.686,ACTIVE,213.96,353.47,59.938,1484853303,"201051344000458","219011344069620",30.40,17.30,0,335.44,379.32,51.9,48.2,0.433,615234.6,615234.6,21228,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853323,1514501.00
01/19/2017 14:15,2,1.672,ACTIVE,214.41,355.88,59.954,1484853303,"201051344000853","219011344069620",30.77,16.70,0,337.24,383.23,52.1,48.4,0.429,613897.3,613897.3,21160,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853324,1514502.00
01/19/2017 14:15,2,1.668,ACTIVE,213.29,354.37,59.938,1484853303,"201051344000685","219011344069620",30.65,16.30,0,334.54,379.32,51.8,48.1,0.438,610434.7,610434.7,21415,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853325,1514503.00
01/19/2017 14:15,2,1.684,ACTIVE,213.51,353.77,59.938,1484853303,"201051344000917","219011344069620",30.49,18.70,0,334.84,378.72,52.0,48.2,0.424,607406.4,607406.4,21428,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853326,1514504.00
01/19/2017 14:15,2,1.652,ACTIVE,213.51,353.17,59.938,1484853303,"201051344001145","219011344069620",31.09,16.70,0,336.34,379.02,52.1,48.3,0.424,613394.8,613394.8,21290,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853327,1514505.00
01/19/2017 14:15,2,1.684,ACTIVE,213.96,354.67,59.938,1484853303,"201051344000651","219011344069620",30.53,17.80,0,336.34,382.93,52.1,48.3,0.420,605969.0,605969.0,21460,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853328,1514506.00
01/19/2017 14:15,2,1.543,ACTIVE,211.93,351.37,59.949,1484853303,"274151322000088","219011344069620",29.94,25.50,0,333.63,365.80,46.8,43.2,0.301,830167.3,830167.3,21146,0,0,0,L,1151911521,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853329,1514507.00
01/19/2017 14:15,2,1.082,ACTIVE,212.83,429.22,59.944,1484853303,"274151322000068","219011344069620",40.06,28.30,0,336.04,466.19,44.0,40.6,0.296,720297.4,720297.4,21609,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853329,1514508.00
01/19/2017 14:15,2,1.695,ACTIVE,213.29,352.27,59.912,1484853303,"201051344001135","219011344069620",30.53,19.30,0,335.44,378.12,52.5,48.7,0.429,601589.8,601589.8,21509,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853330,1514509.00
01/19/2017 14:15,2,1.697,ACTIVE,213.51,353.17,59.938,1484853303,"201051344000594","219011344069620",30.55,17.80,0,333.93,377.82,52.6,48.8,0.424,617640.8,617640.8,21399,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853331,1514510.00
01/19/2017 14:15,2,1.688,ACTIVE,213.74,354.37,59.954,1484853303,"201051344001203","219011344069620",30.77,17.50,0,336.64,381.73,52.6,48.8,0.438,609940.6,609940.6,21510,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853332,1514511.00
01/19/2017 14:15,2,1.582,ACTIVE,211.93,345.96,59.917,1484853303,"274151322000054","219011344069620",29.54,27.50,0,333.63,366.70,47.4,43.8,0.336,846363.3,846363.3,21226,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853333,1514512.00
01/19/2017 14:15,2,1.672,ACTIVE,214.19,352.87,59.944,1484853303,"201051344000867","219011344069620",30.83,18.00,0,335.14,376.92,52.3,48.5,0.424,604053.1,604053.1,21492,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853334,1514513.00
01/19/2017 14:15,2,1.695,ACTIVE,213.74,354.37,59.959,1484853303,"201051344001093","219011344069620",30.71,17.30,0,336.34,381.42,52.7,49.0,0.415,606914.9,606914.9,21429,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853335,1514514.00
01/19/2017 14:15,2,1.660,ACTIVE,213.96,354.07,59.944,1484853303,"201051344000900","219011344069620",30.79,16.30,0,335.74,378.42,51.8,48.1,0.424,623062.5,623062.5,21081,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853336,1514515.00
01/19/2017 14:15,2,1.680,ACTIVE,214.19,353.47,59.975,1484853303,"201051344000648","219011344069620",30.75,14.30,0,336.34,379.02,52.4,48.6,0.429,612632.9,612632.9,21065,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853337,1514516.00
01/19/2017 14:15,2,1.695,ACTIVE,214.19,354.97,59.944,1484853303,"201051344000569","219011344069620",30.51,17.00,0,337.24,379.02,52.4,48.6,0.433,623337.0,623337.0,21091,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853338,1514517.00
01/19/2017 14:15,2,1.691,ACTIVE,214.19,354.67,59.938,1484853303,"201051344000983","219011344069620",30.73,17.00,0,335.44,378.72,52.6,48.8,0.442,616165.2,616165.2,21216,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853339,1514518.00
01/19/2017 14:15,2,1.674,ACTIVE,214.19,354.07,59.991,1484853303,"201051344001158","219011344069620",30.51,17.00,0,335.74,378.12,51.8,48.0,0.420,604716.6,604716.6,21408,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853339,1514519.00
01/19/2017 14:15,2,1.656,ACTIVE,214.41,355.28,59.996,1484853303,"201051344000576","219011344069620",30.97,15.80,0,335.74,381.73,52.0,48.3,0.429,615299.7,615299.7,21115,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853340,1514520.00
01/19/2017 14:15,2,1.584,ACTIVE,212.16,353.77,59.970,1484853303,"274151322000087","219011344069620",29.94,32.60,0,333.63,365.80,48.0,44.4,0.305,818394.2,818394.2,21423,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484853341,1514521.00
01/19/2017 14:30,2,1.322,ACTIVE,213.96,350.47,59.970,1484854204,"201051344000645","219011344069620",30.26,15.00,0,336.94,376.62,40.5,37.1,0.331,614623.6,614623.6,21089,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854205,1514522.00
01/19/2017 14:30,2,1.213,ACTIVE,212.16,348.66,59.954,1484854204,"274151322000085","219011344069620",29.40,23.50,0,335.14,363.99,36.1,32.9,0.239,845024.2,845024.2,21233,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854206,1514523.00
01/19/2017 14:30,2,1.314,ACTIVE,213.74,351.67,59.970,1484854204,"201051344000633","219011344069620",30.42,15.50,0,336.64,377.52,40.5,37.1,0.331,603865.9,603865.9,21465,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854206,1514524.00
01/19/2017 14:30,2,1.320,ACTIVE,213.74,350.47,59.975,1484854204,"201051344000469","219011344069620",30.22,14.70,0,336.64,376.92,40.5,37.1,0.331,606686.6,606686.6,21441,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854207,1514525.00
01/19/2017 14:30,2,1.307,ACTIVE,213.29,350.47,59.975,1484854204,"201051344000646","219011344069620",30.34,17.50,0,334.54,376.01,40.2,36.8,0.323,602633.6,602633.6,21425,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854208,1514526.00
01/19/2017 14:30,2,1.230,ACTIVE,212.16,347.16,59.959,1484854204,"274151322000052","219011344069620",30.08,25.80,0,334.54,364.29,37.5,34.3,0.252,873227.1,873227.1,20993,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854209,1514527.00
01/19/2017 14:30,2,1.330,ACTIVE,213.74,351.07,59.981,1484854204,"201051344000585","219011344069620",30.77,17.50,0,335.74,376.31,41.5,38.1,0.327,613186.4,613186.4,21486,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854210,1514528.00
01/19/2017 14:30,2,1.301,ACTIVE,213.29,349.56,59.970,1484854204,"201051344001230","219011344069620",30.38,14.70,0,333.03,374.51,40.0,36.7,0.318,605966.1,605966.1,21347,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854211,1514529.00
01/19/2017 14:30,2,1.287,ACTIVE,213.96,350.17,59.954,1484854204,"201051344000582","219011344069620",30.47,17.30,0,336.64,376.31,39.8,36.5,0.314,597910.7,597910.7,21459,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854212,1514530.00
01/19/2017 14:30,2,1.316,ACTIVE,213.06,348.96,59.970,1484854204,"201051344000955","219011344069620",30.55,17.30,0,334.24,375.11,40.8,37.4,0.323,613107.8,613107.8,21417,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854213,1514531.00
01/19/2017 14:30,2,0.812,ACTIVE,212.38,425.31,59.965,1484854204,"274151322000094","219011344069620",39.62,26.30,0,337.24,453.56,32.8,29.7,0.221,719274.1,719274.1,21712,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854214,1514532.00
01/19/2017 14:30,2,1.287,ACTIVE,213.74,350.17,59.981,1484854204,"201051344000579","219011344069620",31.25,15.80,0,337.24,376.62,40.8,37.4,0.323,622116.1,622116.1,21362,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854215,1514533.00
01/19/2017 14:30,2,1.334,ACTIVE,213.06,349.26,59.975,1484854204,"201051344000890","219011344069620",30.40,15.80,0,334.24,376.01,41.1,37.8,0.323,610074.3,610074.3,21487,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854216,1514534.00
01/19/2017 14:30,2,1.271,ACTIVE,213.51,350.47,59.975,1484854204,"201051344000438","219011344069620",31.19,16.30,0,336.04,376.92,40.2,36.9,0.318,611138.9,611138.9,21498,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854217,1514535.00
01/19/2017 14:30,2,1.312,ACTIVE,213.51,346.26,59.938,1484854204,"201051344000417","219011344069620",19.98,16.30,0,335.44,364.29,26.6,23.7,0.203,595135.6,595135.6,21613,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854218,1514536.00
01/19/2017 14:30,2,1.205,ACTIVE,212.38,342.95,59.981,1484854204,"274151322000083","219011344069620",29.92,20.00,0,334.84,364.29,36.6,33.4,0.256,864848.1,864848.1,21029,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854219,1514537.00
