ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 14:30,2,1.271,ACTIVE,212.61,343.85,59.970,1484854204,"274151322000076","219011344069620",30.59,24.30,0,335.44,367.00,39.4,36.1,0.265,922112.7,922112.7,21141,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854220,1514538.00
01/19/2017 14:30,2,1.291,ACTIVE,213.51,349.86,59.975,1484854204,"201051344000868","219011344069620",30.59,14.70,0,334.54,375.11,40.0,36.7,0.314,605203.7,605203.7,21454,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854221,1514539.00
01/19/2017 14:30,2,1.266,ACTIVE,211.93,345.96,59.970,1484854204,"274151322000095","219011344069620",30.40,22.00,0,333.33,366.10,39.0,35.7,0.261,913092.9,913092.9,21206,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854221,1514540.00
01/19/2017 14:30,2,1.281,ACTIVE,213.51,348.06,60.012,1484854204,"201051344000988","219011344069620",20.06,15.50,0,336.04,366.70,26.1,23.2,0.208,567660.3,567660.3,21486,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854222,1514541.00
01/19/2017 14:30,2,1.303,ACTIVE,213.29,349.56,59.986,1484854204,"201051344001025","219011344069620",30.47,17.30,0,334.84,376.01,40.3,36.9,0.314,611351.5,611351.5,21517,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854223,1514542.00
01/19/2017 14:30,2,1.301,ACTIVE,213.51,349.56,59.986,1484854204,"201051344000458","219011344069620",30.38,16.00,0,336.94,376.31,40.0,36.7,0.327,615244.8,615244.8,21229,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854224,1514543.00
01/19/2017 14:30,2,1.295,ACTIVE,213.96,350.77,59.954,1484854204,"201051344000853","219011344069620",30.55,15.50,0,338.14,379.62,40.1,36.8,0.323,613907.6,613907.6,21161,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854225,1514544.00
01/19/2017 14:30,2,1.281,ACTIVE,213.29,350.47,59.996,1484854204,"201051344000685","219011344069620",30.32,15.30,0,335.14,376.92,39.4,36.1,0.327,610444.8,610444.8,21416,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854226,1514545.00
01/19/2017 14:30,2,1.279,ACTIVE,213.74,350.77,59.996,1484854204,"201051344000917","219011344069620",30.42,17.30,0,334.84,376.01,39.5,36.2,0.309,607416.6,607416.6,21429,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854227,1514546.00
01/19/2017 14:30,2,1.287,ACTIVE,213.29,349.86,59.981,1484854204,"201051344001145","219011344069620",30.30,15.50,0,336.04,376.62,39.5,36.2,0.314,613405.0,613405.0,21291,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854228,1514547.00
01/19/2017 14:30,2,1.277,ACTIVE,213.74,350.47,59.981,1484854204,"201051344000651","219011344069620",30.49,16.70,0,336.94,376.31,39.5,36.2,0.314,605979.2,605979.2,21461,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854229,1514548.00
01/19/2017 14:30,2,1.162,ACTIVE,211.70,343.55,59.970,1484854204,"274151322000088","219011344069620",29.48,23.50,0,335.14,363.99,34.7,31.6,0.230,830176.3,830176.3,21147,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854230,1514549.00
01/19/2017 14:30,2,0.803,ACTIVE,213.06,432.22,59.991,1484854204,"274151322000068","219011344069620",40.14,27.00,0,336.64,455.97,32.9,29.8,0.212,720305.8,720305.8,21610,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854231,1514550.00
01/19/2017 14:30,2,1.293,ACTIVE,213.51,349.56,59.991,1484854204,"201051344001135","219011344069620",30.51,18.00,0,335.44,374.81,40.0,36.7,0.314,601600.0,601600.0,21510,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854232,1514551.00
01/19/2017 14:30,2,1.303,ACTIVE,213.06,349.26,59.944,1484854204,"201051344000594","219011344069620",30.47,16.00,0,334.54,376.62,40.3,37.0,0.314,617651.1,617651.1,21400,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854232,1514552.00
01/19/2017 14:30,2,1.297,ACTIVE,213.51,350.17,59.991,1484854204,"201051344001203","219011344069620",30.30,16.00,0,336.04,377.82,39.9,36.5,0.323,609950.9,609950.9,21511,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854233,1514553.00
01/19/2017 14:30,2,1.188,ACTIVE,212.16,343.55,59.975,1484854204,"274151322000054","219011344069620",29.34,25.50,0,334.54,364.29,35.3,32.1,0.230,846372.4,846372.4,21227,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854234,1514554.00
01/19/2017 14:30,2,1.303,ACTIVE,213.74,349.86,59.981,1484854204,"201051344000867","219011344069620",30.30,16.30,0,334.24,376.01,40.0,36.7,0.314,604063.3,604063.3,21493,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854235,1514555.00
01/19/2017 14:30,2,1.291,ACTIVE,213.51,350.47,59.981,1484854204,"201051344001093","219011344069620",30.57,16.00,0,336.04,377.22,40.0,36.7,0.305,606925.2,606925.2,21430,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854236,1514556.00
01/19/2017 14:30,2,1.273,ACTIVE,213.29,349.56,59.975,1484854204,"201051344000900","219011344069620",30.47,15.00,0,336.34,376.01,39.4,36.1,0.314,623072.5,623072.5,21082,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854237,1514557.00
01/19/2017 14:30,2,1.295,ACTIVE,213.74,350.47,59.938,1484854204,"201051344000648","219011344069620",30.57,13.00,0,336.34,376.31,40.1,36.8,0.318,612643.2,612643.2,21066,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854238,1514558.00
01/19/2017 14:30,2,1.309,ACTIVE,213.74,349.86,60.023,1484854204,"201051344000569","219011344069620",30.36,15.80,0,336.34,376.92,40.2,36.9,0.323,623347.2,623347.2,21092,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854239,1514559.00
01/19/2017 14:30,2,1.287,ACTIVE,213.74,350.17,59.975,1484854204,"201051344000983","219011344069620",30.85,15.80,0,336.04,376.31,40.2,36.9,0.331,616175.4,616175.4,21217,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854240,1514560.00
01/19/2017 14:30,2,1.293,ACTIVE,213.51,350.17,60.012,1484854204,"201051344001158","219011344069620",30.06,15.80,0,336.04,376.92,39.4,36.1,0.323,604726.7,604726.7,21409,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854241,1514561.00
01/19/2017 14:30,2,1.301,ACTIVE,213.96,351.07,59.938,1484854204,"201051344000576","219011344069620",30.30,14.30,0,335.14,377.52,39.9,36.6,0.318,615309.8,615309.8,21116,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854242,1514562.00
01/19/2017 14:30,2,1.193,ACTIVE,212.16,349.26,59.965,1484854204,"274151322000087","219011344069620",29.58,31.30,0,335.14,363.69,35.8,32.6,0.230,818403.4,818403.4,21424,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484854243,1514563.00
01/19/2017 14:45,2,1.572,ACTIVE,214.19,353.17,59.928,1484855104,"201051344000645","219011344069620",30.65,14.00,0,336.04,373.01,48.8,45.2,0.389,614633.8,614633.8,21090,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855105,1514564.00
01/19/2017 14:45,2,1.436,ACTIVE,212.61,352.27,59.922,1484855104,"274151322000085","219011344069620",29.88,21.80,0,334.84,361.29,43.5,40.0,0.287,845033.3,845033.3,21234,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855106,1514565.00
01/19/2017 14:45,2,1.576,ACTIVE,213.96,354.37,59.959,1484855104,"201051344000633","219011344069620",30.49,14.30,0,335.14,373.61,48.7,45.1,0.402,603876.1,603876.1,21466,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855107,1514566.00
01/19/2017 14:45,2,1.576,ACTIVE,213.96,353.17,59.959,1484855104,"201051344000469","219011344069620",30.63,13.70,0,334.24,372.41,48.9,45.3,0.407,606696.8,606696.8,21442,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855108,1514567.00
01/19/2017 14:45,2,1.545,ACTIVE,213.29,352.57,59.965,1484855104,"201051344000646","219011344069620",30.63,16.00,0,334.24,371.81,48.0,44.4,0.393,602643.8,602643.8,21426,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855109,1514568.00
01/19/2017 14:45,2,1.490,ACTIVE,212.38,352.27,59.959,1484855104,"274151322000052","219011344069620",30.00,24.00,0,334.84,362.19,45.3,41.8,0.301,873236.6,873236.6,20994,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855110,1514569.00
01/19/2017 14:45,2,1.602,ACTIVE,213.74,353.47,59.959,1484855104,"201051344000585","219011344069620",30.63,16.30,0,335.74,372.71,49.8,46.1,0.398,613196.9,613196.9,21487,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855111,1514570.00
01/19/2017 14:45,2,1.551,ACTIVE,213.06,351.37,59.954,1484855104,"201051344001230","219011344069620",30.53,13.30,0,333.93,370.60,48.0,44.4,0.393,605976.3,605976.3,21348,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855112,1514571.00
01/19/2017 14:45,2,1.539,ACTIVE,213.96,352.87,60.002,1484855104,"201051344000582","219011344069620",30.71,16.00,0,335.44,372.71,47.9,44.3,0.389,597920.9,597920.9,21460,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855113,1514572.00
01/19/2017 14:45,2,1.578,ACTIVE,213.06,351.67,59.981,1484855104,"201051344000955","219011344069620",30.57,16.00,0,333.33,371.21,48.9,45.3,0.402,613118.1,613118.1,21418,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855114,1514573.00
01/19/2017 14:45,2,0.998,ACTIVE,212.38,421.40,59.949,1484855104,"274151322000094","219011344069620",39.58,24.80,0,334.54,453.26,40.0,36.7,0.270,719282.4,719282.4,21713,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855114,1514574.00
01/19/2017 14:45,2,1.586,ACTIVE,213.74,352.87,59.981,1484855104,"201051344000579","219011344069620",30.93,14.70,0,336.34,373.31,49.7,46.0,0.402,622126.6,622126.6,21363,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855115,1514575.00
01/19/2017 14:45,2,1.590,ACTIVE,213.06,351.37,59.986,1484855104,"201051344000890","219011344069620",30.75,14.00,0,334.84,371.81,49.5,45.9,0.393,610084.8,610084.8,21488,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855116,1514576.00
01/19/2017 14:45,2,1.566,ACTIVE,213.51,352.57,59.965,1484855104,"201051344000438","219011344069620",30.73,15.00,0,335.44,372.41,48.8,45.1,0.402,611149.2,611149.2,21499,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855117,1514577.00
01/19/2017 14:45,2,1.584,ACTIVE,213.74,348.36,59.965,1484855104,"201051344000417","219011344069620",20.06,15.00,0,335.14,360.99,32.2,29.2,0.256,595142.2,595142.2,21614,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855118,1514578.00
01/19/2017 14:45,2,1.477,ACTIVE,212.16,352.57,59.965,1484855104,"274151322000083","219011344069620",30.12,18.70,0,334.54,362.19,45.0,41.5,0.323,864857.6,864857.6,21030,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855119,1514579.00
01/19/2017 14:45,2,1.553,ACTIVE,212.83,354.37,59.959,1484855104,"274151322000076","219011344069620",30.95,22.80,0,335.14,364.59,48.7,45.1,0.345,922123.0,922123.0,21142,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855120,1514580.00
01/19/2017 14:45,2,1.586,ACTIVE,213.29,351.97,59.970,1484855104,"201051344000868","219011344069620",30.57,13.30,0,334.54,371.81,49.1,45.5,0.389,605214.0,605214.0,21455,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855121,1514581.00
01/19/2017 14:45,2,1.535,ACTIVE,212.16,351.97,59.959,1484855104,"274151322000095","219011344069620",30.99,20.00,0,334.24,363.09,48.2,44.6,0.327,913103.1,913103.1,21207,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855122,1514582.00
01/19/2017 14:45,2,1.598,ACTIVE,213.51,350.17,59.959,1484855104,"201051344000988","219011344069620",19.82,14.70,0,335.44,363.69,32.1,29.0,0.261,567666.9,567666.9,21487,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855123,1514583.00
01/19/2017 14:45,2,1.578,ACTIVE,213.51,351.37,59.965,1484855104,"201051344001025","219011344069620",30.79,16.00,0,336.04,372.41,49.2,45.6,0.393,611361.9,611361.9,21518,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855124,1514584.00
01/19/2017 14:45,2,1.586,ACTIVE,213.74,352.87,59.965,1484855104,"201051344000458","219011344069620",30.53,15.30,0,335.74,373.01,49.1,45.5,0.415,615255.1,615255.1,21230,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855124,1514585.00
01/19/2017 14:45,2,1.596,ACTIVE,214.41,354.37,60.012,1484855104,"201051344000853","219011344069620",30.40,14.30,0,336.94,375.41,49.1,45.5,0.393,613917.9,613917.9,21162,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855125,1514586.00
01/19/2017 14:45,2,1.541,ACTIVE,213.51,353.17,59.965,1484855104,"201051344000685","219011344069620",30.91,13.70,0,334.54,372.41,48.3,44.7,0.402,610455.1,610455.1,21417,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855126,1514587.00
01/19/2017 14:45,2,1.545,ACTIVE,213.74,352.87,59.991,1484855104,"201051344000917","219011344069620",30.85,16.30,0,335.14,373.01,48.3,44.7,0.393,607426.8,607426.8,21430,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855127,1514588.00
01/19/2017 14:45,2,1.531,ACTIVE,213.74,352.57,59.970,1484855104,"201051344001145","219011344069620",31.13,14.30,0,336.64,372.71,48.3,44.7,0.389,613415.2,613415.2,21292,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855128,1514589.00
01/19/2017 14:45,2,1.557,ACTIVE,213.74,352.57,59.959,1484855104,"201051344000651","219011344069620",30.77,15.50,0,336.64,372.71,48.5,44.9,0.393,605989.5,605989.5,21462,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855129,1514590.00
01/19/2017 14:45,2,1.434,ACTIVE,212.16,353.77,59.954,1484855104,"274151322000088","219011344069620",29.78,22.30,0,334.24,362.19,43.3,39.8,0.292,830185.4,830185.4,21148,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855130,1514591.00
01/19/2017 14:45,2,1.006,ACTIVE,212.61,432.22,59.954,1484855104,"274151322000068","219011344069620",40.04,25.50,0,334.54,461.08,40.5,37.2,0.261,720314.4,720314.4,21611,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855131,1514592.00
01/19/2017 14:45,2,1.562,ACTIVE,213.29,351.97,59.954,1484855104,"201051344001135","219011344069620",30.81,17.00,0,335.14,372.11,48.9,45.2,0.398,601610.4,601610.4,21511,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855132,1514593.00
01/19/2017 14:45,2,1.570,ACTIVE,213.29,352.27,59.965,1484855104,"201051344000594","219011344069620",30.97,14.70,0,333.63,372.11,49.3,45.6,0.398,617661.5,617661.5,21401,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855132,1514594.00
01/19/2017 14:45,2,1.570,ACTIVE,213.74,352.57,59.959,1484855104,"201051344001203","219011344069620",30.65,15.30,0,336.04,373.31,48.8,45.2,0.393,609961.2,609961.2,21512,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855133,1514595.00
01/19/2017 14:45,2,1.461,ACTIVE,212.61,350.47,59.949,1484855104,"274151322000054","219011344069620",29.58,24.30,0,334.24,362.19,43.8,40.4,0.301,846381.6,846381.6,21228,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855134,1514596.00
01/19/2017 14:45,2,1.561,ACTIVE,213.74,351.37,59.954,1484855104,"201051344000867","219011344069620",30.81,15.30,0,335.44,371.51,48.7,45.1,0.384,604073.6,604073.6,21494,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855135,1514597.00
01/19/2017 14:45,2,1.574,ACTIVE,213.74,352.87,59.949,1484855104,"201051344001093","219011344069620",30.53,15.30,0,334.24,371.81,48.7,45.1,0.371,606935.6,606935.6,21431,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855136,1514598.00
01/19/2017 14:45,2,1.539,ACTIVE,213.51,352.57,59.954,1484855104,"201051344000900","219011344069620",30.81,14.00,0,334.84,372.41,48.1,44.5,0.393,623082.7,623082.7,21083,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855137,1514599.00
01/19/2017 14:45,2,1.551,ACTIVE,213.96,352.27,59.959,1484855104,"201051344000648","219011344069620",30.91,12.30,0,335.44,373.01,48.5,44.9,0.389,612653.5,612653.5,21067,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855139,1514600.00
01/19/2017 14:45,2,1.574,ACTIVE,213.96,353.77,59.959,1484855104,"201051344000569","219011344069620",30.53,14.70,0,336.64,372.41,48.7,45.0,0.393,623357.6,623357.6,21093,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855140,1514601.00
01/19/2017 14:45,2,1.578,ACTIVE,213.74,352.57,59.954,1484855104,"201051344000983","219011344069620",30.30,14.70,0,334.84,372.71,48.5,44.9,0.407,616185.7,616185.7,21218,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855141,1514602.00
01/19/2017 14:45,2,1.537,ACTIVE,213.74,352.27,59.959,1484855104,"201051344001158","219011344069620",30.65,14.70,0,335.14,372.41,47.8,44.2,0.393,604736.9,604736.9,21410,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855142,1514603.00
01/19/2017 14:45,2,1.553,ACTIVE,214.19,353.77,59.959,1484855104,"201051344000576","219011344069620",30.65,13.30,0,335.74,373.61,48.2,44.6,0.389,615320.2,615320.2,21117,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855143,1514604.00
01/19/2017 14:45,2,1.447,ACTIVE,212.38,353.17,59.954,1484855104,"274151322000087","219011344069620",29.86,29.50,0,333.93,362.19,43.8,40.3,0.278,818412.7,818412.7,21425,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484855143,1514605.00
01/19/2017 15:00,2,1.525,ACTIVE,214.87,353.47,59.944,1484856003,"201051344000645","219011344069620",30.65,13.00,0,336.04,373.91,47.4,43.8,0.376,614644.0,614644.0,21091,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856004,1514606.00
01/19/2017 15:00,2,1.398,ACTIVE,213.29,349.56,59.986,1484856003,"274151322000085","219011344069620",29.46,20.30,0,335.44,361.89,41.7,38.4,0.274,845042.3,845042.3,21235,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856005,1514607.00
01/19/2017 15:00,2,1.508,ACTIVE,214.87,354.97,59.933,1484856003,"201051344000633","219011344069620",30.93,13.00,0,335.44,375.41,47.3,43.7,0.380,603886.3,603886.3,21467,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856006,1514608.00
01/19/2017 15:00,2,1.502,ACTIVE,214.87,353.47,59.954,1484856003,"201051344000469","219011344069620",31.13,12.70,0,335.44,373.91,47.4,43.8,0.393,606707.1,606707.1,21443,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856007,1514609.00
01/19/2017 15:00,2,1.488,ACTIVE,213.96,353.17,59.949,1484856003,"201051344000646","219011344069620",30.53,15.00,0,334.24,373.31,46.1,42.5,0.367,602653.8,602653.8,21427,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856008,1514610.00
01/19/2017 15:00,2,1.436,ACTIVE,212.61,347.16,59.949,1484856003,"274151322000052","219011344069620",30.16,22.80,0,333.63,362.79,43.8,40.4,0.301,873246.1,873246.1,20995,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856009,1514611.00
01/19/2017 15:00,2,1.523,ACTIVE,214.41,354.37,59.959,1484856003,"201051344000585","219011344069620",30.99,15.30,0,336.04,373.61,47.9,44.3,0.384,613207.3,613207.3,21488,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856010,1514612.00
01/19/2017 15:00,2,1.467,ACTIVE,213.96,351.67,59.944,1484856003,"201051344001230","219011344069620",30.91,12.30,0,333.33,372.11,46.0,42.4,0.367,605986.3,605986.3,21349,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856011,1514613.00
01/19/2017 15:00,2,1.498,ACTIVE,214.64,353.47,59.944,1484856003,"201051344000582","219011344069620",30.38,15.30,0,335.74,373.61,46.1,42.5,0.362,597930.8,597930.8,21461,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856012,1514614.00
01/19/2017 15:00,2,1.504,ACTIVE,213.74,352.57,59.944,1484856003,"201051344000955","219011344069620",30.89,15.00,0,334.24,372.41,47.1,43.5,0.380,613128.4,613128.4,21419,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856013,1514615.00
01/19/2017 15:00,2,0.928,ACTIVE,213.29,436.13,59.949,1484856003,"274151322000094","219011344069620",40.95,23.30,0,335.74,452.96,38.3,35.0,0.261,719290.7,719290.7,21714,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856014,1514616.00
01/19/2017 15:00,2,1.547,ACTIVE,214.64,353.47,59.944,1484856003,"201051344000579","219011344069620",30.77,14.00,0,336.34,374.21,48.3,44.7,0.389,622137.0,622137.0,21364,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856015,1514617.00
01/19/2017 15:00,2,1.521,ACTIVE,213.74,352.87,59.949,1484856003,"201051344000890","219011344069620",30.89,13.00,0,334.24,373.01,47.6,44.1,0.371,610095.1,610095.1,21489,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856016,1514618.00
01/19/2017 15:00,2,1.490,ACTIVE,214.19,353.17,59.944,1484856003,"201051344000438","219011344069620",31.21,13.70,0,335.74,373.61,47.1,43.5,0.371,611159.4,611159.4,21500,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856016,1514619.00
01/19/2017 15:00,2,1.525,ACTIVE,214.19,349.26,59.912,1484856003,"201051344000417","219011344069620",20.10,13.70,0,334.84,362.79,31.1,28.1,0.243,595148.8,595148.8,21615,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856017,1514620.00
01/19/2017 15:00,2,1.420,ACTIVE,213.06,352.87,59.938,1484856003,"274151322000083","219011344069620",30.32,17.50,0,335.14,362.49,43.6,40.2,0.309,864866.9,864866.9,21031,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856018,1514621.00
01/19/2017 15:00,2,1.521,ACTIVE,213.29,353.77,59.949,1484856003,"274151322000076","219011344069620",30.65,21.50,0,334.54,365.19,47.2,43.6,0.314,922133.1,922133.1,21143,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856019,1514622.00
01/19/2017 15:00,2,1.531,ACTIVE,214.19,352.87,59.954,1484856003,"201051344000868","219011344069620",30.73,12.70,0,334.84,372.71,47.7,44.1,0.380,605224.2,605224.2,21456,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856020,1514623.00
01/19/2017 15:00,2,1.506,ACTIVE,212.83,351.07,59.944,1484856003,"274151322000095","219011344069620",30.59,18.30,0,334.24,363.99,46.7,43.1,0.323,913113.1,913113.1,21208,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856021,1514624.00
01/19/2017 15:00,2,1.555,ACTIVE,214.64,350.77,59.949,1484856003,"201051344000988","219011344069620",19.90,13.70,0,336.04,364.89,31.4,28.3,0.256,567673.4,567673.4,21488,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856022,1514625.00
01/19/2017 15:00,2,1.518,ACTIVE,214.19,352.57,59.944,1484856003,"201051344001025","219011344069620",30.87,15.30,0,335.14,374.21,47.5,43.9,0.376,611372.1,611372.1,21519,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856023,1514626.00
01/19/2017 15:00,2,1.545,ACTIVE,214.64,353.17,59.954,1484856003,"201051344000458","219011344069620",30.59,14.70,0,336.34,373.91,47.9,44.3,0.407,615265.3,615265.3,21231,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856024,1514627.00
01/19/2017 15:00,2,1.533,ACTIVE,215.09,354.07,59.954,1484856003,"201051344000853","219011344069620",30.91,13.70,0,336.94,377.22,48.0,44.4,0.389,613928.2,613928.2,21163,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856025,1514628.00
01/19/2017 15:00,2,1.498,ACTIVE,214.19,353.17,59.954,1484856003,"201051344000685","219011344069620",30.59,12.70,0,335.14,373.31,46.5,43.0,0.393,610465.1,610465.1,21418,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856026,1514629.00
01/19/2017 15:00,2,1.492,ACTIVE,214.41,354.07,59.954,1484856003,"201051344000917","219011344069620",30.75,15.50,0,335.44,373.61,46.5,43.0,0.376,607436.8,607436.8,21431,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856027,1514630.00
01/19/2017 15:00,2,1.477,ACTIVE,214.19,352.87,59.901,1484856003,"201051344001145","219011344069620",31.11,13.00,0,335.14,373.91,46.5,43.0,0.367,613425.3,613425.3,21293,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856028,1514631.00
01/19/2017 15:00,2,1.520,ACTIVE,214.41,353.77,59.996,1484856003,"201051344000651","219011344069620",30.51,15.00,0,336.64,376.01,47.0,43.4,0.376,605999.6,605999.6,21463,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856028,1514632.00
01/19/2017 15:00,2,1.389,ACTIVE,212.83,349.26,59.917,1484856003,"274151322000088","219011344069620",29.82,20.70,0,334.84,361.89,42.0,38.6,0.287,830194.4,830194.4,21149,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856029,1514633.00
01/19/2017 15:00,2,0.967,ACTIVE,213.51,429.82,59.954,1484856003,"274151322000068","219011344069620",40.43,24.00,0,336.94,456.87,39.6,36.3,0.252,720322.8,720322.8,21612,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856030,1514634.00
01/19/2017 15:00,2,1.514,ACTIVE,213.96,351.67,59.949,1484856003,"201051344001135","219011344069620",30.71,16.00,0,335.44,373.91,47.1,43.5,0.376,601620.6,601620.6,21512,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856031,1514635.00
01/19/2017 15:00,2,1.549,ACTIVE,214.19,352.27,59.949,1484856003,"201051344000594","219011344069620",30.59,13.70,0,334.24,373.01,48.0,44.4,0.384,617671.8,617671.8,21402,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856032,1514636.00
01/19/2017 15:00,2,1.523,ACTIVE,214.41,353.17,59.959,1484856003,"201051344001203","219011344069620",30.40,14.30,0,336.64,374.81,46.9,43.3,0.384,609971.4,609971.4,21513,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856033,1514637.00
01/19/2017 15:00,2,1.389,ACTIVE,212.83,352.87,59.938,1484856003,"274151322000054","219011344069620",30.08,22.50,0,333.93,363.09,42.3,38.9,0.292,846390.7,846390.7,21229,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856034,1514638.00
01/19/2017 15:00,2,1.520,ACTIVE,214.64,352.57,60.007,1484856003,"201051344000867","219011344069620",30.87,14.00,0,335.14,373.61,47.5,44.0,0.371,604083.8,604083.8,21495,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856035,1514639.00
01/19/2017 15:00,2,1.492,ACTIVE,214.19,353.17,59.959,1484856003,"201051344001093","219011344069620",30.95,14.30,0,335.74,373.31,46.8,43.2,0.362,606945.8,606945.8,21432,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856036,1514640.00
01/19/2017 15:00,2,1.492,ACTIVE,214.64,353.77,59.938,1484856003,"201051344000900","219011344069620",31.01,13.30,0,335.74,373.91,46.9,43.3,0.380,623092.7,623092.7,21084,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856037,1514641.00
01/19/2017 15:00,2,1.510,ACTIVE,214.64,353.17,59.991,1484856003,"201051344000648","219011344069620",31.03,11.70,0,335.44,373.61,47.6,44.0,0.376,612663.7,612663.7,21068,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856037,1514642.00
01/19/2017 15:00,2,1.531,ACTIVE,214.64,354.07,59.954,1484856003,"201051344000569","219011344069620",30.77,14.00,0,336.04,373.61,47.7,44.1,0.389,623367.8,623367.8,21094,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856038,1514643.00
01/19/2017 15:00,2,1.502,ACTIVE,214.64,353.17,59.959,1484856003,"201051344000983","219011344069620",31.23,14.00,0,335.44,373.61,47.5,44.0,0.398,616196.0,616196.0,21219,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856039,1514644.00
01/19/2017 15:00,2,1.514,ACTIVE,214.64,353.17,59.970,1484856003,"201051344001158","219011344069620",30.45,14.00,0,335.74,373.31,46.7,43.1,0.384,604746.9,604746.9,21411,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856040,1514645.00
01/19/2017 15:00,2,1.500,ACTIVE,215.09,354.97,59.954,1484856003,"201051344000576","219011344069620",30.99,12.30,0,336.64,375.71,47.1,43.6,0.380,615330.3,615330.3,21118,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856041,1514646.00
01/19/2017 15:00,2,1.385,ACTIVE,213.29,348.96,59.938,1484856003,"274151322000087","219011344069620",30.08,28.30,0,334.84,362.19,42.1,38.8,0.270,818421.8,818421.8,21426,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856042,1514647.00
01/19/2017 15:15,2,1.869,ACTIVE,214.87,357.38,59.949,1484856903,"201051344000645","219011344069620",30.65,13.00,0,336.94,385.63,58.0,54.1,0.468,614656.2,614656.2,21092,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856904,1514648.00
01/19/2017 15:15,2,1.650,ACTIVE,212.83,344.45,59.949,1484856903,"274151322000085","219011344069620",29.54,19.50,0,335.44,368.20,49.4,45.7,0.327,845053.0,845053.0,21236,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856905,1514649.00
01/19/2017 15:15,2,1.826,ACTIVE,214.64,357.38,59.986,1484856903,"201051344000633","219011344069620",31.21,13.00,0,336.94,385.93,57.8,53.8,0.482,603898.5,603898.5,21468,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856906,1514650.00
01/19/2017 15:15,2,1.875,ACTIVE,214.64,355.88,59.965,1484856903,"201051344000469","219011344069620",30.47,12.70,0,336.34,385.33,57.9,54.0,0.491,606719.3,606719.3,21444,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856907,1514651.00
01/19/2017 15:15,2,1.723,ACTIVE,213.96,355.58,59.944,1484856903,"201051344000646","219011344069620",30.89,14.70,0,336.04,379.32,53.9,50.1,0.446,602665.4,602665.4,21428,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856908,1514652.00
01/19/2017 15:15,2,1.750,ACTIVE,212.83,354.07,59.975,1484856903,"274151322000052","219011344069620",30.34,22.00,0,334.84,369.10,53.7,49.9,0.367,873257.3,873257.3,20996,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856909,1514653.00
01/19/2017 15:15,2,1.799,ACTIVE,214.41,356.18,59.954,1484856903,"201051344000585","219011344069620",30.85,15.00,0,337.24,383.53,56.2,52.3,0.451,613219.4,613219.4,21489,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856909,1514654.00
01/19/2017 15:15,2,1.682,ACTIVE,213.96,354.07,59.949,1484856903,"201051344001230","219011344069620",31.01,11.30,0,335.74,377.52,52.9,49.1,0.424,605997.7,605997.7,21350,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856910,1514655.00
01/19/2017 15:15,2,1.738,ACTIVE,214.64,356.18,59.901,1484856903,"201051344000582","219011344069620",30.69,15.30,0,337.24,382.33,54.1,50.3,0.429,597942.4,597942.4,21462,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856911,1514656.00
01/19/2017 15:15,2,1.766,ACTIVE,213.74,354.07,59.970,1484856903,"201051344000955","219011344069620",30.77,15.00,0,336.34,378.42,55.1,51.3,0.455,613140.1,613140.1,21420,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856912,1514657.00
01/19/2017 15:15,2,1.125,ACTIVE,212.61,441.24,59.954,1484856903,"274151322000094","219011344069620",40.97,22.30,0,337.54,461.38,46.7,43.2,0.318,719300.5,719300.5,21715,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856913,1514658.00
01/19/2017 15:15,2,1.887,ACTIVE,214.87,356.78,59.933,1484856903,"201051344000579","219011344069620",31.29,13.70,0,337.24,386.23,59.8,55.8,0.491,622149.4,622149.4,21365,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856914,1514659.00
01/19/2017 15:15,2,1.795,ACTIVE,213.96,354.07,59.949,1484856903,"201051344000890","219011344069620",30.63,12.30,0,334.84,379.32,55.7,51.8,0.438,610107.1,610107.1,21490,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856915,1514660.00
01/19/2017 15:15,2,1.752,ACTIVE,214.19,354.67,59.949,1484856903,"201051344000438","219011344069620",31.33,13.70,0,337.24,382.33,55.6,51.7,0.455,611171.2,611171.2,21501,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856916,1514661.00
01/19/2017 15:15,2,1.795,ACTIVE,214.41,350.47,59.954,1484856903,"201051344000417","219011344069620",20.12,13.00,0,335.44,367.00,36.6,33.4,0.287,595156.4,595156.4,21616,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856917,1514662.00
01/19/2017 15:15,2,1.754,ACTIVE,212.83,356.78,59.917,1484856903,"274151322000083","219011344069620",30.49,16.70,0,335.14,369.10,54.1,50.3,0.384,864878.0,864878.0,21032,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856918,1514663.00
01/19/2017 15:15,2,1.883,ACTIVE,213.74,359.78,59.970,1484856903,"274151322000076","219011344069620",31.19,21.00,0,336.04,371.81,59.4,55.4,0.411,922145.3,922145.3,21144,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856919,1514664.00
01/19/2017 15:15,2,1.936,ACTIVE,214.19,355.88,60.007,1484856903,"201051344000868","219011344069620",30.65,12.70,0,335.44,381.73,60.1,56.1,0.491,605236.4,605236.4,21457,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856920,1514665.00
01/19/2017 15:15,2,1.875,ACTIVE,212.83,358.28,59.949,1484856903,"274151322000095","219011344069620",30.75,17.50,0,334.84,370.60,58.5,54.5,0.380,913125.1,913125.1,21209,0,0,0,L,1151911521,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856921,1514666.00
01/19/2017 15:15,2,1.967,ACTIVE,214.87,354.07,59.954,1484856903,"201051344000988","219011344069620",20.02,13.70,0,336.64,373.91,39.9,36.6,0.323,567681.3,567681.3,21489,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856922,1514667.00
01/19/2017 15:15,2,1.846,ACTIVE,214.41,355.28,60.007,1484856903,"201051344001025","219011344069620",30.79,14.30,0,336.34,380.22,57.6,53.7,0.464,611384.1,611384.1,21520,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856923,1514668.00
01/19/2017 15:15,2,1.975,ACTIVE,214.64,357.38,59.954,1484856903,"201051344000458","219011344069620",30.89,14.70,0,336.64,384.43,61.8,57.7,0.521,615277.7,615277.7,21232,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856924,1514669.00
01/19/2017 15:15,2,1.965,ACTIVE,215.32,358.88,59.917,1484856903,"201051344000853","219011344069620",31.13,13.30,0,337.84,388.04,61.9,57.8,0.526,613940.5,613940.5,21164,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856925,1514670.00
01/19/2017 15:15,2,1.811,ACTIVE,214.19,356.18,59.959,1484856903,"201051344000685","219011344069620",30.67,12.00,0,336.04,381.73,56.3,52.4,0.473,610476.8,610476.8,21419,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856926,1514671.00
01/19/2017 15:15,2,1.793,ACTIVE,214.64,356.18,59.954,1484856903,"201051344000917","219011344069620",30.79,15.30,0,336.64,380.82,55.9,52.1,0.455,607448.5,607448.5,21432,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856926,1514672.00
01/19/2017 15:15,2,1.764,ACTIVE,214.19,355.58,59.975,1484856903,"201051344001145","219011344069620",31.03,12.70,0,336.64,380.22,55.4,51.6,0.451,613436.9,613436.9,21294,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856927,1514673.00
01/19/2017 15:15,2,1.830,ACTIVE,214.64,356.48,59.954,1484856903,"201051344000651","219011344069620",30.91,14.30,0,337.84,383.53,57.3,53.4,0.464,606011.4,606011.4,21464,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856928,1514674.00
01/19/2017 15:15,2,1.766,ACTIVE,212.38,350.47,59.949,1484856903,"274151322000088","219011344069620",30.08,20.30,0,335.14,368.20,53.8,50.0,0.367,830205.1,830205.1,21150,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856929,1514675.00
01/19/2017 15:15,2,1.236,ACTIVE,213.29,442.14,59.949,1484856903,"274151322000068","219011344069620",40.53,23.50,0,337.54,466.19,50.7,47.0,0.340,720332.9,720332.9,21613,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856930,1514676.00
01/19/2017 15:15,2,1.842,ACTIVE,214.19,355.28,59.965,1484856903,"201051344001135","219011344069620",30.73,15.80,0,336.94,379.32,57.3,53.4,0.468,601632.4,601632.4,21513,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856931,1514677.00
01/19/2017 15:15,2,2.023,ACTIVE,214.19,357.08,59.959,1484856903,"201051344000594","219011344069620",30.93,13.30,0,334.84,382.03,63.4,59.3,0.513,617684.2,617684.2,21403,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856932,1514678.00
01/19/2017 15:15,2,1.834,ACTIVE,214.64,354.97,59.949,1484856903,"201051344001203","219011344069620",30.87,13.30,0,337.84,382.03,57.3,53.4,0.473,609983.2,609983.2,21514,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856933,1514679.00
01/19/2017 15:15,2,1.809,ACTIVE,212.61,346.56,59.954,1484856903,"274151322000054","219011344069620",30.00,22.00,0,335.14,369.10,54.9,51.1,0.380,846401.7,846401.7,21230,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856934,1514680.00
