ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 15:15,2,2.033,ACTIVE,214.64,356.48,59.981,1484856903,"201051344000867","219011344069620",30.67,14.00,0,336.34,381.42,63.2,59.1,0.508,604096.1,604096.1,21496,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856935,1514681.00
01/19/2017 15:15,2,1.814,ACTIVE,214.41,356.78,59.959,1484856903,"201051344001093","219011344069620",30.79,14.00,0,336.64,383.23,56.6,52.7,0.442,606957.5,606957.5,21433,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856936,1514682.00
01/19/2017 15:15,2,2.014,ACTIVE,214.64,358.88,59.970,1484856903,"201051344000900","219011344069620",31.23,13.00,0,336.94,386.53,63.7,59.5,0.521,623104.9,623104.9,21085,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856937,1514683.00
01/19/2017 15:15,2,2.059,ACTIVE,214.87,359.18,59.959,1484856903,"201051344000648","219011344069620",30.81,11.70,0,337.54,386.23,64.3,60.2,0.521,612676.1,612676.1,21069,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856938,1514684.00
01/19/2017 15:15,2,2.062,ACTIVE,214.87,358.58,59.933,1484856903,"201051344000569","219011344069620",30.93,13.70,0,336.94,385.93,64.6,60.4,0.526,623380.2,623380.2,21095,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856939,1514685.00
01/19/2017 15:15,2,2.061,ACTIVE,214.87,357.98,59.954,1484856903,"201051344000983","219011344069620",31.09,14.00,0,335.74,386.83,65.0,60.8,0.548,616208.4,616208.4,21220,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856939,1514686.00
01/19/2017 15:15,2,2.047,ACTIVE,215.09,358.28,59.975,1484856903,"201051344001158","219011344069620",30.53,13.70,0,336.34,386.23,63.3,59.2,0.526,604759.0,604759.0,21412,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856940,1514687.00
01/19/2017 15:15,2,2.070,ACTIVE,215.09,358.58,59.954,1484856903,"201051344000576","219011344069620",30.75,12.30,0,337.84,387.74,64.5,60.3,0.544,615342.6,615342.6,21119,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856941,1514688.00
01/19/2017 15:15,2,1.797,ACTIVE,212.61,353.17,59.981,1484856903,"274151322000087","219011344069620",30.20,27.00,0,335.74,367.30,55.0,51.1,0.376,818432.7,818432.7,21427,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484856942,1514689.00
01/19/2017 15:30,2,5.074,ACTIVE,218.26,360.99,59.996,1484857803,"201051344000645","219011344069620",30.36,16.70,0,336.64,401.86,156.0,148.7,0.703,614680.2,614680.2,21093,0,0,0,L,1122011218,0,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857804,1514690.00
01/19/2017 15:30,2,4.494,ACTIVE,214.19,358.88,59.981,1484857803,"274151322000085","219011344069620",29.14,23.30,0,330.33,380.82,132.6,126.1,0.508,845072.8,845072.8,21237,0,0,0,L,1151911521,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857805,1514691.00
01/19/2017 15:30,2,4.959,ACTIVE,217.80,361.29,59.991,1484857803,"201051344000633","219011344069620",30.79,15.80,0,322.21,400.96,154.7,147.4,0.729,603922.2,603922.2,21469,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857806,1514692.00
01/19/2017 15:30,2,4.967,ACTIVE,218.48,361.89,59.986,1484857803,"201051344000469","219011344069620",30.53,15.50,0,321.61,400.96,153.6,146.3,0.725,606742.9,606742.9,21445,0,0,0,L,1122011218,0,123.81,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857807,1514693.00
01/19/2017 15:30,2,4.203,ACTIVE,216.00,357.68,59.996,1484857803,"201051344000646","219011344069620",30.73,16.70,0,318.30,395.25,130.8,124.3,0.610,602686.1,602686.1,21429,0,0,0,L,1122011218,0,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857808,1514694.00
01/19/2017 15:30,2,4.615,ACTIVE,214.19,366.40,59.986,1484857803,"274151322000052","219011344069620",30.42,26.30,0,329.73,381.42,142.1,135.2,0.548,873278.9,873278.9,20997,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857809,1514695.00
01/19/2017 15:30,2,4.381,ACTIVE,217.13,358.58,59.991,1484857803,"201051344000585","219011344069620",30.63,17.50,0,321.31,397.35,135.9,129.3,0.619,613240.9,613240.9,21490,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857810,1514696.00
01/19/2017 15:30,2,4.086,ACTIVE,216.00,355.58,59.970,1484857803,"201051344001230","219011344069620",31.19,13.70,0,318.91,392.85,129.0,122.6,0.601,606018.0,606018.0,21351,0,0,0,L,1122011218,0,124.04,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857811,1514697.00
01/19/2017 15:30,2,4.270,ACTIVE,217.35,359.48,59.986,1484857803,"201051344000582","219011344069620",30.63,17.50,0,336.94,398.56,132.4,125.9,0.601,597963.3,597963.3,21463,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857811,1514698.00
01/19/2017 15:30,2,4.199,ACTIVE,216.00,356.78,59.991,1484857803,"201051344000955","219011344069620",30.81,17.30,0,320.41,393.45,131.1,124.6,0.614,613161.0,613161.0,21421,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857812,1514699.00
01/19/2017 15:30,2,3.082,ACTIVE,214.19,440.04,59.975,1484857803,"274151322000094","219011344069620",41.09,25.50,0,410.88,482.42,128.4,122.0,0.491,719319.6,719319.6,21716,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857813,1514700.00
01/19/2017 15:30,2,4.984,ACTIVE,218.48,361.59,59.991,1484857803,"201051344000579","219011344069620",30.99,17.00,0,321.01,401.86,156.4,149.1,0.729,622173.5,622173.5,21366,0,0,0,L,1122011218,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857814,1514701.00
01/19/2017 15:30,2,4.203,ACTIVE,216.00,355.58,59.986,1484857803,"201051344000890","219011344069620",31.05,14.30,0,319.21,393.15,132.2,125.7,0.601,610128.2,610128.2,21491,0,0,0,L,1122011218,0,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857815,1514702.00
01/19/2017 15:30,2,4.209,ACTIVE,216.67,358.58,59.959,1484857803,"201051344000438","219011344069620",31.01,15.80,0,319.81,396.75,132.2,125.7,0.597,611192.4,611192.4,21502,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857816,1514703.00
01/19/2017 15:30,2,4.152,ACTIVE,216.45,352.57,60.034,1484857803,"201051344000417","219011344069620",20.32,14.70,0,336.04,394.95,85.5,80.6,0.398,595170.0,595170.0,21617,0,0,0,L,1122011218,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857817,1514704.00
01/19/2017 15:30,2,4.615,ACTIVE,214.19,363.99,60.012,1484857803,"274151322000083","219011344069620",30.26,22.00,0,327.92,381.42,141.4,134.5,0.552,864899.6,864899.6,21033,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857818,1514705.00
01/19/2017 15:30,2,4.947,ACTIVE,215.09,360.08,59.981,1484857803,"274151322000076","219011344069620",30.65,25.50,0,330.93,388.04,153.4,146.2,0.601,922168.9,922168.9,21145,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857819,1514706.00
01/19/2017 15:30,2,4.959,ACTIVE,217.13,361.29,59.970,1484857803,"201051344000868","219011344069620",30.36,15.30,0,318.61,399.76,152.4,145.2,0.685,605260.5,605260.5,21458,0,0,0,L,1122011218,0,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857820,1514707.00
01/19/2017 15:30,2,4.922,ACTIVE,213.96,354.37,59.991,1484857803,"274151322000095","219011344069620",30.55,22.30,0,329.73,384.43,152.3,145.1,0.575,913148.3,913148.3,21210,0,0,0,L,1151911521,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857820,1514708.00
01/19/2017 15:30,2,5.021,ACTIVE,218.26,358.88,60.002,1484857803,"201051344000988","219011344069620",19.80,15.80,0,318.30,397.05,100.7,95.3,0.460,567697.0,567697.0,21490,0,0,0,L,1122011218,0,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857821,1514709.00
01/19/2017 15:30,2,4.305,ACTIVE,216.67,356.48,60.002,1484857803,"201051344001025","219011344069620",30.61,17.30,0,322.81,396.15,133.5,127.0,0.597,611405.7,611405.7,21521,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857822,1514710.00
01/19/2017 15:30,2,5.021,ACTIVE,218.26,361.59,59.970,1484857803,"201051344000458","219011344069620",30.61,17.80,0,337.24,401.56,155.6,148.3,0.738,615302.2,615302.2,21233,0,0,0,L,1122011218,0,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857823,1514711.00
01/19/2017 15:30,2,5.023,ACTIVE,218.71,363.69,59.991,1484857803,"201051344000853","219011344069620",30.43,16.70,0,336.04,405.77,154.9,147.6,0.720,613965.1,613965.1,21165,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857824,1514712.00
01/19/2017 15:30,2,4.221,ACTIVE,216.22,357.98,59.996,1484857803,"201051344000685","219011344069620",30.91,14.70,0,318.61,396.75,132.1,125.6,0.623,610498.0,610498.0,21420,0,0,0,L,1122011218,0,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857825,1514713.00
01/19/2017 15:30,2,4.176,ACTIVE,216.67,356.78,59.996,1484857803,"201051344000917","219011344069620",31.07,17.80,0,336.94,396.45,131.4,124.9,0.614,607469.5,607469.5,21433,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857826,1514714.00
01/19/2017 15:30,2,4.197,ACTIVE,216.00,356.48,60.007,1484857803,"201051344001145","219011344069620",30.97,15.50,0,321.91,395.85,131.7,125.2,0.601,613457.9,613457.9,21295,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857827,1514715.00
01/19/2017 15:30,2,4.285,ACTIVE,216.90,358.58,59.991,1484857803,"201051344000651","219011344069620",30.79,17.30,0,322.21,397.05,133.7,127.1,0.610,606033.0,606033.0,21465,0,0,0,L,1122011218,0,124.49,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857828,1514716.00
01/19/2017 15:30,2,4.535,ACTIVE,214.19,365.19,59.970,1484857803,"274151322000088","219011344069620",30.00,23.80,0,330.03,380.22,137.7,131.0,0.508,830226.4,830226.4,21151,0,0,0,L,1151911521,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857828,1514717.00
01/19/2017 15:30,2,3.188,ACTIVE,215.09,434.63,59.991,1484857803,"274151322000068","219011344069620",40.65,28.30,0,416.29,482.72,131.3,124.8,0.495,720353.0,720353.0,21614,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857829,1514718.00
01/19/2017 15:30,2,4.271,ACTIVE,216.45,356.18,59.991,1484857803,"201051344001135","219011344069620",30.40,18.30,0,321.01,395.55,131.6,125.0,0.610,601653.8,601653.8,21514,0,0,0,L,1122011218,0,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857830,1514719.00
01/19/2017 15:30,2,4.979,ACTIVE,216.67,361.29,59.991,1484857803,"201051344000594","219011344069620",30.79,16.00,0,318.61,402.46,155.3,147.9,0.707,617708.9,617708.9,21404,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857831,1514720.00
01/19/2017 15:30,2,4.217,ACTIVE,216.67,356.78,59.986,1484857803,"201051344001203","219011344069620",30.65,15.80,0,321.31,397.35,131.0,124.5,0.614,610004.6,610004.6,21515,0,0,0,L,1122011218,0,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857832,1514721.00
01/19/2017 15:30,2,4.529,ACTIVE,213.96,349.56,60.002,1484857803,"274151322000054","219011344069620",29.80,26.30,0,330.03,381.12,136.7,130.0,0.517,846423.2,846423.2,21231,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857833,1514722.00
01/19/2017 15:30,2,4.928,ACTIVE,217.58,359.48,59.981,1484857803,"201051344000867","219011344069620",30.42,17.00,0,318.91,399.46,151.8,144.6,0.685,604120.5,604120.5,21497,0,0,0,L,1122011218,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857834,1514723.00
01/19/2017 15:30,2,4.061,ACTIVE,216.45,355.88,59.981,1484857803,"201051344001093","219011344069620",30.73,16.30,0,318.61,396.45,126.5,120.1,0.570,606978.4,606978.4,21434,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857835,1514724.00
01/19/2017 15:30,2,4.941,ACTIVE,217.80,358.28,60.012,1484857803,"201051344000900","219011344069620",30.69,16.30,0,318.91,401.56,153.6,146.4,0.681,623129.5,623129.5,21086,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857836,1514725.00
01/19/2017 15:30,2,4.910,ACTIVE,217.80,361.29,59.996,1484857803,"201051344000648","219011344069620",30.83,15.50,0,319.81,401.86,153.3,146.0,0.698,612700.7,612700.7,21070,0,0,0,L,1122011218,0,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857837,1514726.00
01/19/2017 15:30,2,4.967,ACTIVE,218.26,362.19,60.007,1484857803,"201051344000569","219011344069620",30.34,17.30,0,336.64,400.96,152.7,145.4,0.707,623404.9,623404.9,21096,0,0,0,L,1122011218,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857838,1514727.00
01/19/2017 15:30,2,5.006,ACTIVE,218.26,360.99,59.986,1484857803,"201051344000983","219011344069620",30.45,17.50,0,336.64,401.86,154.4,147.1,0.725,616233.2,616233.2,21221,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857839,1514728.00
01/19/2017 15:30,2,4.914,ACTIVE,218.26,361.59,59.991,1484857803,"201051344001158","219011344069620",30.30,17.00,0,319.51,404.27,150.7,143.5,0.703,604783.4,604783.4,21413,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857840,1514729.00
01/19/2017 15:30,2,4.908,ACTIVE,218.26,362.19,59.991,1484857803,"201051344000576","219011344069620",30.53,15.50,0,322.21,405.47,151.8,144.6,0.694,615367.3,615367.3,21120,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857841,1514730.00
01/19/2017 15:30,2,4.352,ACTIVE,214.41,348.36,59.986,1484857803,"274151322000087","219011344069620",29.78,31.80,0,328.82,380.52,131.2,124.7,0.477,818454.0,818454.0,21428,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484857842,1514731.00
01/19/2017 15:45,2,4.203,ACTIVE,217.58,358.28,59.954,1484858703,"201051344000645","219011344069620",29.88,19.80,0,339.04,394.65,127.2,120.8,0.579,614712.6,614712.6,21094,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858705,1514732.00
01/19/2017 15:45,2,3.680,ACTIVE,214.41,355.28,59.944,1484858703,"274151322000085","219011344069620",28.84,25.30,0,338.14,375.71,107.4,101.7,0.407,845100.1,845100.1,21238,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858705,1514733.00
01/19/2017 15:45,2,4.104,ACTIVE,217.13,359.18,59.954,1484858703,"201051344000633","219011344069620",30.30,19.00,0,337.54,394.95,125.9,119.6,0.592,603954.2,603954.2,21470,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858706,1514734.00
01/19/2017 15:45,2,4.070,ACTIVE,217.58,357.98,59.944,1484858703,"201051344000469","219011344069620",30.30,17.80,0,338.14,395.25,125.0,118.7,0.588,606774.7,606774.7,21446,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858707,1514735.00
01/19/2017 15:45,2,3.412,ACTIVE,214.87,352.57,59.954,1484858703,"201051344000646","219011344069620",30.30,18.30,0,338.14,388.04,104.6,99.1,0.495,602712.7,602712.7,21430,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858708,1514736.00
01/19/2017 15:45,2,3.809,ACTIVE,214.19,348.66,59.944,1484858703,"274151322000052","219011344069620",29.66,29.30,0,336.04,379.32,114.3,108.4,0.446,873307.9,873307.9,20998,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858709,1514737.00
01/19/2017 15:45,2,3.568,ACTIVE,215.54,353.77,59.959,1484858703,"201051344000585","219011344069620",30.36,19.50,0,339.04,388.64,109.7,104.0,0.513,613268.7,613268.7,21491,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858710,1514738.00
01/19/2017 15:45,2,3.309,ACTIVE,214.64,351.37,59.922,1484858703,"201051344001230","219011344069620",30.69,15.50,0,337.24,384.13,102.8,97.3,0.477,606044.2,606044.2,21352,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858711,1514739.00
01/19/2017 15:45,2,3.438,ACTIVE,215.77,354.07,59.928,1484858703,"201051344000582","219011344069620",30.38,20.70,0,338.74,388.94,105.8,100.2,0.482,597990.1,597990.1,21464,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858712,1514740.00
01/19/2017 15:45,2,3.373,ACTIVE,214.64,351.37,59.954,1484858703,"201051344000955","219011344069620",30.43,19.80,0,338.14,386.23,103.9,98.4,0.491,613187.5,613187.5,21422,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858713,1514741.00
01/19/2017 15:45,2,2.539,ACTIVE,214.19,432.22,59.949,1484858703,"274151322000094","219011344069620",40.37,29.00,0,411.48,472.50,104.1,98.6,0.398,719345.6,719345.6,21717,0,0,0,L,1151911521,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858713,1514742.00
01/19/2017 15:45,2,4.086,ACTIVE,217.80,358.28,59.954,1484858703,"201051344000579","219011344069620",30.85,18.30,0,338.74,395.25,127.7,121.3,0.588,622205.9,622205.9,21367,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858714,1514743.00
01/19/2017 15:45,2,3.379,ACTIVE,214.64,350.77,59.954,1484858703,"201051344000890","219011344069620",30.87,16.00,0,338.44,387.44,105.5,100.0,0.482,610155.1,610155.1,21492,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858715,1514744.00
01/19/2017 15:45,2,3.379,ACTIVE,215.09,353.17,59.954,1484858703,"201051344000438","219011344069620",30.77,18.00,0,339.04,387.74,105.3,99.7,0.491,611219.2,611219.2,21503,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858716,1514745.00
01/19/2017 15:45,2,3.359,ACTIVE,215.09,358.88,59.954,1484858703,"201051344000417","219011344069620",20.14,14.70,0,321.31,398.26,68.6,64.3,0.575,595187.2,595187.2,21618,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858717,1514746.00
01/19/2017 15:45,2,3.764,ACTIVE,213.96,346.86,59.928,1484858703,"274151322000083","219011344069620",30.10,24.50,0,335.14,377.82,114.6,108.7,0.446,864928.7,864928.7,21034,0,0,0,L,1151911521,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858718,1514747.00
01/19/2017 15:45,2,4.012,ACTIVE,214.64,352.27,59.959,1484858703,"274151322000076","219011344069620",30.49,28.80,0,339.04,383.23,123.9,117.7,0.486,922200.4,922200.4,21146,0,0,0,L,1151911521,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858719,1514748.00
01/19/2017 15:45,2,4.072,ACTIVE,216.67,355.88,59.944,1484858703,"201051344000868","219011344069620",30.18,18.00,0,338.14,394.05,124.4,118.2,0.566,605292.2,605292.2,21459,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858720,1514749.00
01/19/2017 15:45,2,4.018,ACTIVE,213.74,363.09,59.954,1484858703,"274151322000095","219011344069620",30.38,25.00,0,333.63,379.62,123.7,117.5,0.468,913179.7,913179.7,21211,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858721,1514750.00
01/19/2017 15:45,2,4.195,ACTIVE,217.35,355.28,59.959,1484858703,"201051344000988","219011344069620",19.38,18.30,0,339.04,379.92,82.4,77.6,0.380,567717.9,567717.9,21491,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858722,1514751.00
01/19/2017 15:45,2,3.451,ACTIVE,215.32,352.27,59.965,1484858703,"201051344001025","219011344069620",30.69,19.80,0,338.14,387.74,107.3,101.6,0.491,611433.0,611433.0,21522,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858722,1514752.00
01/19/2017 15:45,2,4.158,ACTIVE,217.58,357.98,59.949,1484858703,"201051344000458","219011344069620",30.43,20.30,0,338.74,395.25,128.2,121.8,0.610,615334.7,615334.7,21234,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858723,1514753.00
01/19/2017 15:45,2,4.123,ACTIVE,218.03,359.18,59.981,1484858703,"201051344000853","219011344069620",30.40,19.50,0,343.25,397.66,126.8,120.4,0.592,613997.4,613997.4,21166,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858724,1514754.00
01/19/2017 15:45,2,3.393,ACTIVE,214.87,352.57,59.996,1484858703,"201051344000685","219011344069620",30.73,16.30,0,338.44,387.74,105.6,100.0,0.499,610525.0,610525.0,21421,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858725,1514755.00
01/19/2017 15:45,2,3.398,ACTIVE,215.54,352.57,59.954,1484858703,"201051344000917","219011344069620",30.75,20.70,0,336.94,388.04,106.0,100.3,0.499,607496.5,607496.5,21434,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858726,1514756.00
01/19/2017 15:45,2,3.400,ACTIVE,215.09,352.87,59.965,1484858703,"201051344001145","219011344069620",30.69,18.30,0,339.04,387.14,105.7,100.1,0.491,613484.7,613484.7,21296,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858727,1514757.00
01/19/2017 15:45,2,3.451,ACTIVE,215.77,353.17,59.959,1484858703,"201051344000651","219011344069620",30.59,19.80,0,338.74,387.44,107.0,101.3,0.486,606060.3,606060.3,21466,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858728,1514758.00
01/19/2017 15:45,2,3.695,ACTIVE,213.96,360.38,59.944,1484858703,"274151322000088","219011344069620",29.44,26.30,0,335.44,378.12,110.0,104.3,0.407,830254.4,830254.4,21152,0,0,0,L,1151911521,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858729,1514759.00
01/19/2017 15:45,2,2.566,ACTIVE,215.09,438.23,59.949,1484858703,"274151322000068","219011344069620",40.51,30.50,0,415.09,466.79,105.5,99.9,0.407,720379.6,720379.6,21615,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858730,1514760.00
01/19/2017 15:45,2,3.410,ACTIVE,215.09,350.47,59.954,1484858703,"201051344001135","219011344069620",30.53,21.50,0,338.74,388.64,105.5,99.9,0.486,601680.6,601680.6,21515,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858731,1514761.00
01/19/2017 15:45,2,4.119,ACTIVE,216.45,357.68,59.954,1484858703,"201051344000594","219011344069620",30.47,18.70,0,337.84,397.05,127.2,120.9,0.583,617741.2,617741.2,21405,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858731,1514762.00
01/19/2017 15:45,2,3.396,ACTIVE,215.54,351.37,59.949,1484858703,"201051344001203","219011344069620",30.36,17.80,0,338.74,386.83,104.4,98.8,0.486,610031.2,610031.2,21516,0,0,0,L,1122011218,0,124.04,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858732,1514763.00
01/19/2017 15:45,2,3.754,ACTIVE,214.19,355.88,59.922,1484858703,"274151322000054","219011344069620",28.84,28.30,0,335.74,377.22,109.6,103.9,0.415,846451.2,846451.2,21232,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858734,1514764.00
01/19/2017 15:45,2,4.102,ACTIVE,217.13,355.28,59.959,1484858703,"201051344000867","219011344069620",29.84,19.30,0,338.44,394.05,123.9,117.7,0.566,604152.1,604152.1,21498,0,0,0,L,1122011218,0,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858735,1514765.00
01/19/2017 15:45,2,3.271,ACTIVE,215.32,352.87,59.954,1484858703,"201051344001093","219011344069620",30.51,18.00,0,337.84,385.63,101.2,95.7,0.451,607004.2,607004.2,21435,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858735,1514766.00
01/19/2017 15:45,2,4.076,ACTIVE,217.35,358.58,59.954,1484858703,"201051344000900","219011344069620",30.55,19.00,0,338.14,394.95,126.2,119.9,0.575,623161.7,623161.7,21087,0,0,0,L,1122011218,0,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858736,1514767.00
01/19/2017 15:45,2,4.051,ACTIVE,217.13,358.28,59.959,1484858703,"201051344000648","219011344069620",30.63,17.80,0,337.84,394.95,125.8,119.4,0.557,612732.7,612732.7,21071,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858737,1514768.00
01/19/2017 15:45,2,4.137,ACTIVE,217.35,358.28,59.949,1484858703,"201051344000569","219011344069620",29.82,19.80,0,338.14,394.65,124.9,118.7,0.566,623436.7,623436.7,21097,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858738,1514769.00
01/19/2017 15:45,2,4.109,ACTIVE,217.58,358.88,59.954,1484858703,"201051344000983","219011344069620",30.47,20.00,0,337.84,394.95,126.8,120.5,0.601,616265.5,616265.5,21222,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858739,1514770.00
01/19/2017 15:45,2,4.090,ACTIVE,217.58,357.68,59.959,1484858703,"201051344001158","219011344069620",29.86,18.30,0,338.74,393.75,123.7,117.5,0.575,604814.9,604814.9,21414,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858740,1514771.00
01/19/2017 15:45,2,4.090,ACTIVE,218.03,359.48,59.959,1484858703,"201051344000576","219011344069620",30.18,18.30,0,338.74,393.75,125.0,118.7,0.575,615399.1,615399.1,21121,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858741,1514772.00
01/19/2017 15:45,2,3.666,ACTIVE,214.41,349.26,59.954,1484858703,"274151322000087","219011344069620",29.62,36.30,0,337.84,377.82,110.0,104.2,0.411,818481.8,818481.8,21429,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484858742,1514773.00
01/19/2017 16:00,2,3.711,ACTIVE,217.35,356.18,59.981,1484859604,"201051344000645","219011344069620",29.96,21.50,0,338.74,386.23,112.6,106.8,0.517,614741.1,614741.1,21095,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859605,1514774.00
01/19/2017 16:00,2,3.281,ACTIVE,213.74,344.45,59.954,1484859604,"274151322000085","219011344069620",28.67,28.30,0,335.14,369.70,95.3,90.0,0.358,845124.0,845124.0,21239,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859606,1514775.00
01/19/2017 16:00,2,3.643,ACTIVE,217.13,357.38,59.965,1484859604,"201051344000633","219011344069620",30.18,20.00,0,337.84,385.93,111.3,105.5,0.530,603982.4,603982.4,21471,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859606,1514776.00
01/19/2017 16:00,2,3.621,ACTIVE,217.58,357.98,59.965,1484859604,"201051344000469","219011344069620",30.06,19.30,0,338.14,386.53,110.3,104.5,0.526,606802.6,606802.6,21447,0,0,0,L,1122011218,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859607,1514777.00
01/19/2017 16:00,2,2.977,ACTIVE,215.09,352.27,59.965,1484859604,"201051344000646","219011344069620",30.47,19.50,0,337.54,376.01,91.9,86.7,0.433,602735.9,602735.9,21431,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859608,1514778.00
01/19/2017 16:00,2,3.332,ACTIVE,213.51,345.36,59.949,1484859604,"274151322000052","219011344069620",29.86,30.80,0,334.54,370.90,100.7,95.3,0.393,873333.3,873333.3,20999,0,0,0,L,1151911521,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859609,1514779.00
01/19/2017 16:00,2,3.148,ACTIVE,215.77,352.57,59.991,1484859604,"201051344000585","219011344069620",30.42,20.70,0,338.14,377.22,97.0,91.7,0.446,613293.1,613293.1,21492,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859610,1514780.00
01/19/2017 16:00,2,2.926,ACTIVE,214.87,350.47,59.959,1484859604,"201051344001230","219011344069620",30.53,16.00,0,334.84,373.91,90.5,85.5,0.415,606067.1,606067.1,21353,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859611,1514781.00
01/19/2017 16:00,2,3.008,ACTIVE,216.00,353.47,59.959,1484859604,"201051344000582","219011344069620",30.53,22.30,0,337.84,376.92,93.0,87.8,0.424,598013.6,598013.6,21465,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859612,1514782.00
01/19/2017 16:00,2,2.939,ACTIVE,214.87,351.67,59.959,1484859604,"201051344000955","219011344069620",30.59,21.50,0,335.74,374.51,91.1,86.0,0.424,613210.6,613210.6,21423,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859613,1514783.00
01/19/2017 16:00,2,2.146,ACTIVE,213.74,446.35,59.954,1484859604,"274151322000094","219011344069620",41.49,30.50,0,409.98,466.19,89.3,84.3,0.340,719368.6,719368.6,21718,0,0,0,L,1151911521,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859614,1514784.00
01/19/2017 16:00,2,3.617,ACTIVE,217.58,356.18,59.965,1484859604,"201051344000579","219011344069620",30.85,19.30,0,339.04,386.53,113.0,107.1,0.513,622234.4,622234.4,21368,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859615,1514785.00
01/19/2017 16:00,2,2.998,ACTIVE,214.87,351.37,59.975,1484859604,"201051344000890","219011344069620",30.57,16.30,0,335.14,376.01,92.9,87.7,0.420,610178.6,610178.6,21493,0,0,0,L,1122011218,0,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859615,1514786.00
01/19/2017 16:00,2,2.961,ACTIVE,215.54,352.57,59.954,1484859604,"201051344000438","219011344069620",30.77,19.50,0,338.74,376.01,92.4,87.2,0.429,611242.6,611242.6,21504,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859616,1514787.00
01/19/2017 16:00,2,2.982,ACTIVE,215.32,356.78,59.970,1484859604,"201051344000417","219011344069620",19.92,15.30,0,335.14,386.23,60.1,56.1,0.499,595202.3,595202.3,21619,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859617,1514788.00
01/19/2017 16:00,2,3.318,ACTIVE,213.51,354.07,59.970,1484859604,"274151322000083","219011344069620",30.24,25.80,0,334.24,371.21,101.5,96.1,0.398,864954.4,864954.4,21035,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859618,1514789.00
01/19/2017 16:00,2,3.531,ACTIVE,214.41,356.18,59.970,1484859604,"274151322000076","219011344069620",30.63,30.00,0,336.04,375.11,109.5,103.7,0.420,922228.1,922228.1,21147,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859619,1514790.00
01/19/2017 16:00,2,3.545,ACTIVE,213.29,342.95,59.991,1484859604,"274151322000095","219011344069620",30.63,26.30,0,333.63,372.71,110.0,104.2,0.411,913207.5,913207.5,21212,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859622,1514791.00
01/19/2017 16:00,2,3.611,ACTIVE,217.35,363.99,59.959,1484859604,"201051344000988","219011344069620",19.90,18.30,0,323.41,396.45,72.8,68.3,0.610,567736.2,567736.2,21492,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859623,1514792.00
01/19/2017 16:00,2,3.084,ACTIVE,215.54,351.67,59.954,1484859604,"201051344001025","219011344069620",30.28,20.30,0,337.54,376.92,94.5,89.3,0.424,611457.0,611457.0,21523,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859624,1514793.00
01/19/2017 16:00,2,3.678,ACTIVE,217.58,355.58,59.959,1484859604,"201051344000458","219011344069620",30.47,22.00,0,336.94,386.23,113.5,107.7,0.557,615363.5,615363.5,21235,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859624,1514794.00
01/19/2017 16:00,2,3.662,ACTIVE,218.03,357.38,59.959,1484859604,"201051344000853","219011344069620",30.30,20.70,0,339.65,387.44,112.3,106.5,0.526,614025.9,614025.9,21167,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859625,1514795.00
01/19/2017 16:00,2,2.971,ACTIVE,215.32,352.57,59.959,1484859604,"201051344000685","219011344069620",30.91,17.50,0,336.64,376.31,93.0,87.9,0.451,610548.5,610548.5,21422,0,0,0,L,1122011218,0,124.27,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859626,1514796.00
01/19/2017 16:00,2,3.033,ACTIVE,215.77,352.27,59.959,1484859604,"201051344000917","219011344069620",30.53,22.80,0,337.24,377.22,93.9,88.7,0.433,607520.2,607520.2,21435,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859627,1514797.00
01/19/2017 16:00,2,2.990,ACTIVE,215.32,351.97,59.970,1484859604,"201051344001145","219011344069620",30.89,20.00,0,338.44,376.92,93.6,88.4,0.429,613508.4,613508.4,21297,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859628,1514798.00
01/19/2017 16:00,2,3.051,ACTIVE,216.00,352.27,59.949,1484859604,"201051344000651","219011344069620",30.45,21.30,0,339.04,379.02,94.1,88.9,0.433,606084.1,606084.1,21467,0,0,0,L,1122011218,0,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859629,1514799.00
01/19/2017 16:00,2,3.277,ACTIVE,213.74,346.26,59.975,1484859604,"274151322000088","219011344069620",29.40,28.00,0,334.54,369.40,97.5,92.2,0.362,830279.1,830279.1,21153,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859630,1514800.00
01/19/2017 16:00,2,2.129,ACTIVE,214.41,444.85,59.954,1484859604,"274151322000068","219011344069620",42.02,32.60,0,410.28,465.89,90.3,85.3,0.340,720403.0,720403.0,21616,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859631,1514801.00
01/19/2017 16:00,2,3.016,ACTIVE,215.54,351.67,59.954,1484859604,"201051344001135","219011344069620",30.43,23.30,0,337.24,375.71,93.0,87.8,0.429,601704.2,601704.2,21516,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859632,1514802.00
01/19/2017 16:00,2,3.611,ACTIVE,216.45,355.58,59.959,1484859604,"201051344000594","219011344069620",30.89,19.30,0,337.54,387.44,112.9,107.1,0.517,617769.9,617769.9,21406,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859633,1514803.00
01/19/2017 16:00,2,2.977,ACTIVE,215.77,351.97,59.970,1484859604,"201051344001203","219011344069620",30.53,18.00,0,337.84,377.22,92.0,86.9,0.424,610054.5,610054.5,21517,0,0,0,L,1122011218,0,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859634,1514804.00
01/19/2017 16:00,2,3.309,ACTIVE,213.29,357.98,59.959,1484859604,"274151322000054","219011344069620",29.02,30.50,0,334.24,370.30,97.3,92.0,0.367,846475.7,846475.7,21233,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859635,1514805.00
01/19/2017 16:00,2,3.604,ACTIVE,217.13,355.88,59.965,1484859604,"201051344000867","219011344069620",30.20,21.50,0,339.65,385.03,110.3,104.5,0.508,604180.0,604180.0,21499,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859635,1514806.00
01/19/2017 16:00,2,2.895,ACTIVE,215.77,351.97,59.949,1484859604,"201051344001093","219011344069620",30.43,19.30,0,338.14,375.41,89.1,84.1,0.398,607026.8,607026.8,21436,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859636,1514807.00
01/19/2017 16:00,2,3.615,ACTIVE,217.35,356.18,59.965,1484859604,"201051344000900","219011344069620",30.61,20.30,0,338.44,386.83,112.1,106.3,0.513,623190.1,623190.1,21088,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859637,1514808.00
01/19/2017 16:00,2,3.666,ACTIVE,217.13,356.18,59.975,1484859604,"201051344000648","219011344069620",30.14,19.50,0,339.04,385.93,111.9,106.1,0.521,612761.1,612761.1,21072,0,0,0,L,1122011218,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859638,1514809.00
01/19/2017 16:00,2,3.629,ACTIVE,217.35,355.58,59.965,1484859604,"201051344000569","219011344069620",30.22,21.30,0,338.74,385.93,111.1,105.3,0.517,623464.8,623464.8,21098,0,0,0,L,1122011218,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859639,1514810.00
01/19/2017 16:00,2,3.670,ACTIVE,217.58,356.18,59.975,1484859604,"201051344000983","219011344069620",30.42,22.00,0,338.74,386.83,113.0,107.2,0.539,616294.0,616294.0,21223,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859640,1514811.00
01/19/2017 16:00,2,3.568,ACTIVE,217.58,355.88,59.965,1484859604,"201051344001158","219011344069620",30.45,20.00,0,338.74,385.63,110.0,104.3,0.517,604842.7,604842.7,21415,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859641,1514812.00
01/19/2017 16:00,2,3.584,ACTIVE,217.58,357.68,59.970,1484859604,"201051344000576","219011344069620",30.51,20.70,0,339.04,386.23,110.8,105.0,0.517,615427.1,615427.1,21122,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859642,1514813.00
01/19/2017 16:00,2,3.613,ACTIVE,216.67,355.88,59.970,1484859604,"201051344000868","219011344069620",30.02,19.50,0,338.14,385.93,109.8,104.1,0.504,605320.8,605320.8,21460,0,0,0,L,1122011218,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859644,1514814.00
01/19/2017 16:00,2,3.277,ACTIVE,213.96,344.45,59.970,1484859604,"274151322000087","219011344069620",29.52,39.80,0,334.54,369.40,98.0,92.7,0.354,818506.6,818506.6,21430,0,0,0,L,1151911521,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484859645,1514815.00
01/19/2017 16:15,2,3.080,ACTIVE,217.35,355.28,59.944,1484860503,"201051344000645","219011344069620",30.45,22.00,0,339.65,382.33,95.0,89.8,0.429,614765.6,614765.6,21096,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860504,1514816.00
01/19/2017 16:15,2,2.723,ACTIVE,213.51,344.76,59.954,1484860503,"274151322000085","219011344069620",29.08,28.50,0,334.54,365.19,80.2,75.5,0.305,845144.6,845144.6,21240,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860505,1514817.00
01/19/2017 16:15,2,3.039,ACTIVE,216.90,354.67,59.954,1484860503,"201051344000633","219011344069620",30.38,21.00,0,338.74,381.73,93.5,88.4,0.429,604006.6,604006.6,21472,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860506,1514818.00
01/19/2017 16:15,2,3.020,ACTIVE,217.13,353.77,59.949,1484860503,"201051344000469","219011344069620",30.28,19.80,0,339.04,382.63,92.6,87.5,0.438,606826.5,606826.5,21448,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860507,1514819.00
01/19/2017 16:15,2,2.455,ACTIVE,214.87,361.89,59.949,1484860503,"201051344000646","219011344069620",30.67,19.00,0,320.11,391.64,76.3,71.7,0.636,602755.7,602755.7,21432,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860508,1514820.00
01/19/2017 16:15,2,2.771,ACTIVE,213.51,350.17,59.954,1484860503,"274151322000052","219011344069620",30.10,31.30,0,333.93,366.70,84.4,79.6,0.323,873355.1,873355.1,21000,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860509,1514821.00
01/19/2017 16:15,2,2.627,ACTIVE,215.32,351.67,59.954,1484860503,"201051344000585","219011344069620",30.57,20.70,0,338.14,376.31,81.3,76.6,0.376,613314.1,613314.1,21493,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860510,1514822.00
