ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 16:15,2,2.410,ACTIVE,214.64,359.18,59.949,1484860503,"201051344001230","219011344069620",30.81,15.30,0,318.91,389.84,75.2,70.6,0.628,606086.5,606086.5,21354,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860511,1514823.00
01/19/2017 16:15,2,2.498,ACTIVE,215.54,362.79,59.938,1484860503,"201051344000582","219011344069620",30.51,22.80,0,318.61,397.35,77.2,72.6,0.619,598033.6,598033.6,21466,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860512,1514824.00
01/19/2017 16:15,2,2.439,ACTIVE,214.64,360.69,59.944,1484860503,"201051344000955","219011344069620",30.61,21.00,0,320.11,390.14,75.7,71.2,0.632,613230.2,613230.2,21424,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860513,1514825.00
01/19/2017 16:15,2,1.854,ACTIVE,213.29,435.23,59.949,1484860503,"274151322000094","219011344069620",40.45,29.30,0,409.68,474.60,75.9,71.3,0.530,719388.2,719388.2,21719,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860514,1514826.00
01/19/2017 16:15,2,2.998,ACTIVE,216.90,353.17,59.954,1484860503,"201051344000579","219011344069620",31.21,20.00,0,338.44,382.03,94.8,89.6,0.442,622258.9,622258.9,21369,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860514,1514827.00
01/19/2017 16:15,2,2.469,ACTIVE,214.87,360.08,59.959,1484860503,"201051344000890","219011344069620",30.93,16.30,0,319.21,391.04,77.3,72.7,0.619,610198.6,610198.6,21494,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860515,1514828.00
01/19/2017 16:15,2,2.451,ACTIVE,215.32,361.59,59.959,1484860503,"201051344000438","219011344069620",30.93,19.30,0,320.71,394.65,76.8,72.2,0.628,611262.5,611262.5,21505,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860516,1514829.00
01/19/2017 16:15,2,2.463,ACTIVE,215.09,354.67,59.965,1484860503,"201051344000417","219011344069620",20.10,15.00,0,336.34,382.93,50.2,46.5,0.407,595215.1,595215.1,21620,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860517,1514830.00
01/19/2017 16:15,2,2.797,ACTIVE,213.29,348.96,59.938,1484860503,"274151322000083","219011344069620",30.18,25.30,0,333.93,366.70,85.5,80.6,0.336,864976.4,864976.4,21036,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860518,1514831.00
01/19/2017 16:15,2,2.947,ACTIVE,214.19,346.86,59.965,1484860503,"274151322000076","219011344069620",30.87,30.00,0,335.14,369.10,92.1,87.0,0.354,922251.9,922251.9,21148,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860519,1514832.00
01/19/2017 16:15,2,3.039,ACTIVE,216.22,352.57,59.912,1484860503,"201051344000868","219011344069620",30.14,20.00,0,339.65,381.73,92.8,87.6,0.429,605344.0,605344.0,21461,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860520,1514833.00
01/19/2017 16:15,2,2.990,ACTIVE,213.06,357.38,59.949,1484860503,"274151322000095","219011344069620",30.59,25.80,0,333.93,368.50,92.7,87.5,0.349,913231.4,913231.4,21213,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860521,1514834.00
01/19/2017 16:15,2,3.043,ACTIVE,216.90,362.49,59.949,1484860503,"201051344000988","219011344069620",19.92,18.30,0,335.44,393.45,61.4,57.3,0.495,567751.9,567751.9,21493,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860522,1514835.00
01/19/2017 16:15,2,2.557,ACTIVE,215.09,350.77,59.965,1484860503,"201051344001025","219011344069620",30.42,20.70,0,338.14,373.61,78.8,74.1,0.358,611477.4,611477.4,21524,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860523,1514836.00
01/19/2017 16:15,2,3.107,ACTIVE,216.90,354.07,59.970,1484860503,"201051344000458","219011344069620",30.43,22.30,0,339.65,382.93,95.8,90.6,0.455,615388.2,615388.2,21236,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860523,1514837.00
01/19/2017 16:15,2,3.105,ACTIVE,217.35,355.28,59.965,1484860503,"201051344000853","219011344069620",30.14,20.70,0,340.25,382.93,94.8,89.6,0.442,614050.3,614050.3,21168,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860524,1514838.00
01/19/2017 16:15,2,2.451,ACTIVE,214.87,361.59,59.959,1484860503,"201051344000685","219011344069620",31.11,17.50,0,319.51,394.05,77.2,72.6,0.663,610568.5,610568.5,21423,0,0,0,L,1122011218,0,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860525,1514839.00
01/19/2017 16:15,2,2.539,ACTIVE,215.32,351.97,59.959,1484860503,"201051344000917","219011344069620",30.47,23.50,0,337.24,375.71,78.4,73.8,0.367,607540.5,607540.5,21436,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860526,1514840.00
01/19/2017 16:15,2,2.504,ACTIVE,214.87,350.47,59.954,1484860503,"201051344001145","219011344069620",30.77,20.00,0,339.34,374.81,78.1,73.4,0.354,613528.5,613528.5,21298,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860527,1514841.00
01/19/2017 16:15,2,2.539,ACTIVE,215.54,351.67,59.970,1484860503,"201051344000651","219011344069620",30.45,22.50,0,339.04,376.01,78.3,73.6,0.354,606104.3,606104.3,21468,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860528,1514842.00
01/19/2017 16:15,2,2.703,ACTIVE,213.06,354.67,59.949,1484860503,"274151322000088","219011344069620",29.76,28.30,0,333.93,366.70,81.5,76.7,0.301,830300.1,830300.1,21154,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860529,1514843.00
01/19/2017 16:15,2,1.799,ACTIVE,214.41,449.35,59.965,1484860503,"274151322000068","219011344069620",41.83,31.80,0,414.49,482.42,76.3,71.8,0.530,720423.0,720423.0,21617,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860530,1514844.00
01/19/2017 16:15,2,2.498,ACTIVE,215.09,361.29,59.965,1484860503,"201051344001135","219011344069620",30.59,23.80,0,319.51,394.35,77.5,72.8,0.641,601724.2,601724.2,21517,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860531,1514845.00
01/19/2017 16:15,2,3.049,ACTIVE,215.77,352.87,59.965,1484860503,"201051344000594","219011344069620",30.65,19.50,0,338.74,382.63,94.7,89.4,0.433,617794.3,617794.3,21407,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860532,1514846.00
01/19/2017 16:15,2,2.449,ACTIVE,215.54,362.19,59.959,1484860503,"201051344001203","219011344069620",30.73,18.70,0,320.41,397.05,76.3,71.8,0.614,610074.3,610074.3,21518,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860533,1514847.00
01/19/2017 16:15,2,2.754,ACTIVE,213.06,352.57,59.970,1484860503,"274151322000054","219011344069620",29.32,31.00,0,333.93,365.80,81.7,76.9,0.314,846496.7,846496.7,21234,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860534,1514848.00
01/19/2017 16:15,2,3.000,ACTIVE,216.45,352.57,59.986,1484860503,"201051344000867","219011344069620",30.51,21.80,0,338.74,382.03,92.7,87.5,0.420,604203.9,604203.9,21500,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860535,1514849.00
01/19/2017 16:15,2,2.389,ACTIVE,215.32,359.78,59.928,1484860503,"201051344001093","219011344069620",30.36,18.70,0,320.71,393.45,73.5,69.0,0.588,607045.9,607045.9,21437,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860535,1514850.00
01/19/2017 16:15,2,3.059,ACTIVE,216.67,355.28,59.965,1484860503,"201051344000900","219011344069620",30.38,21.00,0,338.44,382.03,94.2,89.0,0.420,623214.4,623214.4,21089,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860536,1514851.00
01/19/2017 16:15,2,3.047,ACTIVE,216.67,353.77,59.928,1484860503,"201051344000648","219011344069620",30.49,19.50,0,338.74,382.03,94.1,88.9,0.429,612785.3,612785.3,21073,0,0,0,L,1122011218,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860537,1514852.00
01/19/2017 16:15,2,3.059,ACTIVE,216.90,354.37,59.954,1484860503,"201051344000569","219011344069620",30.24,21.50,0,339.34,381.73,93.7,88.5,0.433,623489.0,623489.0,21099,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860538,1514853.00
01/19/2017 16:15,2,3.064,ACTIVE,216.90,354.67,59.991,1484860503,"201051344000983","219011344069620",30.69,21.50,0,338.74,382.33,95.3,90.1,0.460,616318.6,616318.6,21224,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860539,1514854.00
01/19/2017 16:15,2,3.014,ACTIVE,216.90,354.07,59.975,1484860503,"201051344001158","219011344069620",30.22,20.30,0,338.14,381.73,92.3,87.2,0.438,604866.6,604866.6,21416,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860540,1514855.00
01/19/2017 16:15,2,3.029,ACTIVE,217.13,355.58,59.970,1484860503,"201051344000576","219011344069620",30.36,19.80,0,339.34,382.03,93.2,88.1,0.433,615451.2,615451.2,21123,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860542,1514856.00
01/19/2017 16:15,2,2.744,ACTIVE,213.29,353.77,59.928,1484860503,"274151322000087","219011344069620",29.64,41.30,0,333.93,365.19,82.5,77.7,0.301,818527.7,818527.7,21431,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484860543,1514857.00
01/19/2017 16:30,2,2.521,ACTIVE,216.22,354.07,59.970,1484861403,"201051344000645","219011344069620",30.40,21.50,0,339.95,376.62,77.6,73.0,0.354,614785.9,614785.9,21097,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861404,1514858.00
01/19/2017 16:30,2,1.879,ACTIVE,212.83,359.78,59.959,1484861403,"274151322000085","219011344069620",31.09,25.50,0,329.73,379.62,59.1,55.1,0.415,845161.6,845161.6,21241,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861405,1514859.00
01/19/2017 16:30,2,2.457,ACTIVE,216.00,364.29,59.901,1484861403,"201051344000633","219011344069620",30.55,19.30,0,321.01,397.35,76.1,71.5,0.628,604026.5,604026.5,21473,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861406,1514860.00
01/19/2017 16:30,2,2.418,ACTIVE,216.22,365.19,59.965,1484861403,"201051344000469","219011344069620",30.77,18.30,0,321.31,398.86,75.4,70.9,0.623,606846.3,606846.3,21449,0,0,0,L,1122011218,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861407,1514861.00
01/19/2017 16:30,2,1.986,ACTIVE,214.19,356.18,59.959,1484861403,"201051344000646","219011344069620",30.42,17.50,0,336.04,394.95,61.2,57.1,0.508,602771.8,602771.8,21433,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861408,1514862.00
01/19/2017 16:30,2,2.236,ACTIVE,212.61,363.69,59.938,1484861403,"274151322000052","219011344069620",30.10,28.30,0,328.82,379.92,68.2,63.9,0.455,873373.0,873373.0,21001,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861409,1514863.00
01/19/2017 16:30,2,2.109,ACTIVE,214.64,358.28,59.938,1484861403,"201051344000585","219011344069620",30.71,18.30,0,321.01,395.85,65.7,61.5,0.544,613331.3,613331.3,21494,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861410,1514864.00
01/19/2017 16:30,2,1.932,ACTIVE,213.96,355.28,59.901,1484861403,"201051344001230","219011344069620",30.63,14.70,0,335.14,389.84,60.0,56.0,0.491,606102.3,606102.3,21355,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861411,1514865.00
01/19/2017 16:30,2,1.982,ACTIVE,215.09,358.88,59.954,1484861403,"201051344000582","219011344069620",30.75,21.30,0,335.14,397.66,61.7,57.7,0.495,598049.8,598049.8,21467,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861411,1514866.00
01/19/2017 16:30,2,1.945,ACTIVE,213.96,355.88,60.012,1484861403,"201051344000955","219011344069620",30.69,19.80,0,335.14,393.45,60.5,56.5,0.504,613246.0,613246.0,21425,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861412,1514867.00
01/19/2017 16:30,2,1.510,ACTIVE,212.61,440.94,59.954,1484861403,"274151322000094","219011344069620",40.41,27.00,0,403.67,474.90,61.7,57.7,0.420,719404.3,719404.3,21720,0,0,0,L,1151911521,0,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861413,1514868.00
01/19/2017 16:30,2,2.457,ACTIVE,216.45,363.39,60.018,1484861403,"201051344000579","219011344069620",30.87,19.30,0,325.52,395.25,76.8,72.2,0.632,622279.1,622279.1,21370,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861414,1514869.00
01/19/2017 16:30,2,2.008,ACTIVE,213.96,356.18,59.954,1484861403,"201051344000890","219011344069620",30.45,15.30,0,335.14,394.05,62.0,57.9,0.491,610214.9,610214.9,21495,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861415,1514870.00
01/19/2017 16:30,2,1.971,ACTIVE,214.64,357.68,59.907,1484861403,"201051344000438","219011344069620",30.73,18.00,0,336.94,395.55,61.4,57.3,0.499,611278.6,611278.6,21506,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861416,1514871.00
01/19/2017 16:30,2,1.967,ACTIVE,214.19,351.67,59.875,1484861403,"201051344000417","219011344069620",20.12,15.00,0,336.94,378.42,40.1,36.8,0.323,595225.4,595225.4,21621,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861417,1514872.00
01/19/2017 16:30,2,2.188,ACTIVE,212.61,363.09,59.944,1484861403,"274151322000083","219011344069620",30.83,22.80,0,329.13,379.92,68.3,64.0,0.477,864994.5,864994.5,21037,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861418,1514873.00
01/19/2017 16:30,2,2.355,ACTIVE,213.51,350.77,59.959,1484861403,"274151322000076","219011344069620",31.21,27.80,0,331.83,380.22,74.4,69.9,0.535,922271.5,922271.5,21149,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861419,1514874.00
01/19/2017 16:30,2,2.451,ACTIVE,215.54,365.80,59.954,1484861403,"201051344000868","219011344069620",30.30,18.30,0,320.71,396.45,75.3,70.7,0.579,605363.7,605363.7,21462,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861420,1514875.00
01/19/2017 16:30,2,2.158,ACTIVE,212.16,357.38,59.975,1484861403,"274151322000095","219011344069620",32.16,24.50,0,329.73,382.03,70.3,65.9,0.477,913251.1,913251.1,21214,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861421,1514876.00
01/19/2017 16:30,2,2.465,ACTIVE,216.00,359.18,59.917,1484861403,"201051344000988","219011344069620",20.00,17.30,0,335.74,387.44,49.9,46.3,0.415,567764.8,567764.8,21494,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861422,1514877.00
01/19/2017 16:30,2,2.059,ACTIVE,214.64,357.68,59.912,1484861403,"201051344001025","219011344069620",30.26,18.30,0,322.21,395.85,63.1,59.0,0.504,611493.9,611493.9,21525,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861423,1514878.00
01/19/2017 16:30,2,2.523,ACTIVE,216.22,353.47,59.965,1484861403,"201051344000458","219011344069620",30.43,21.30,0,339.34,376.92,77.8,73.2,0.367,615408.7,615408.7,21237,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861423,1514879.00
01/19/2017 16:30,2,2.486,ACTIVE,216.67,365.49,59.949,1484861403,"201051344000853","219011344069620",30.63,19.80,0,328.82,395.55,77.2,72.6,0.628,614070.6,614070.6,21169,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861424,1514880.00
01/19/2017 16:30,2,1.982,ACTIVE,214.41,358.58,59.949,1484861403,"201051344000685","219011344069620",30.61,17.00,0,335.44,395.85,61.5,57.5,0.521,610584.7,610584.7,21424,0,0,0,L,1122011218,0,123.81,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861425,1514881.00
01/19/2017 16:30,2,2.021,ACTIVE,214.87,357.68,59.944,1484861403,"201051344000917","219011344069620",30.71,21.30,0,322.21,396.75,62.9,58.8,0.521,607557.0,607557.0,21437,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861426,1514882.00
01/19/2017 16:30,2,1.990,ACTIVE,214.41,357.08,59.965,1484861403,"201051344001145","219011344069620",30.89,17.80,0,322.21,396.45,62.3,58.2,0.513,613544.9,613544.9,21299,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861427,1514883.00
01/19/2017 16:30,2,2.020,ACTIVE,214.87,357.68,59.891,1484861403,"201051344000651","219011344069620",30.51,20.30,0,323.41,397.35,62.4,58.3,0.508,606120.7,606120.7,21469,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861428,1514884.00
01/19/2017 16:30,2,2.166,ACTIVE,212.61,362.19,59.954,1484861403,"274151322000088","219011344069620",29.84,25.50,0,328.52,379.92,65.5,61.3,0.451,830317.3,830317.3,21155,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861429,1514885.00
01/19/2017 16:30,2,1.500,ACTIVE,213.74,447.25,59.938,1484861403,"274151322000068","219011344069620",41.51,28.80,0,412.68,474.90,63.8,59.7,0.442,720439.4,720439.4,21618,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861430,1514886.00
01/19/2017 16:30,2,1.994,ACTIVE,214.19,355.88,59.949,1484861403,"201051344001135","219011344069620",30.63,22.00,0,336.04,395.55,61.9,57.9,0.508,601740.5,601740.5,21518,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861431,1514887.00
01/19/2017 16:30,2,2.480,ACTIVE,215.09,363.69,59.949,1484861403,"201051344000594","219011344069620",30.38,19.30,0,319.21,398.26,76.3,71.7,0.628,617814.4,617814.4,21408,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861432,1514888.00
01/19/2017 16:30,2,1.961,ACTIVE,214.64,356.78,59.949,1484861403,"201051344001203","219011344069620",30.55,17.50,0,335.14,396.75,60.7,56.7,0.504,610090.3,610090.3,21519,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861433,1514889.00
01/19/2017 16:30,2,2.234,ACTIVE,212.83,357.98,59.912,1484861403,"274151322000054","219011344069620",29.32,27.80,0,327.62,380.22,66.3,62.1,0.460,846514.1,846514.1,21235,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861434,1514890.00
01/19/2017 16:30,2,2.441,ACTIVE,216.00,361.59,59.944,1484861403,"201051344000867","219011344069620",30.38,20.30,0,321.91,395.85,75.1,70.6,0.601,604223.6,604223.6,21501,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861434,1514891.00
01/19/2017 16:30,2,1.893,ACTIVE,214.41,357.38,59.949,1484861403,"201051344001093","219011344069620",30.57,17.50,0,336.64,393.75,58.6,54.7,0.464,607061.3,607061.3,21438,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861435,1514892.00
01/19/2017 16:30,2,2.447,ACTIVE,215.77,364.89,59.986,1484861403,"201051344000900","219011344069620",30.79,19.80,0,319.51,397.05,76.3,71.7,0.632,623234.4,623234.4,21090,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861436,1514893.00
01/19/2017 16:30,2,2.475,ACTIVE,216.22,363.99,59.981,1484861403,"201051344000648","219011344069620",30.49,18.30,0,322.21,395.85,76.5,71.9,0.623,612805.4,612805.4,21074,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861437,1514894.00
01/19/2017 16:30,2,2.463,ACTIVE,216.00,363.99,59.896,1484861403,"201051344000569","219011344069620",30.53,20.00,0,321.91,398.26,76.1,71.6,0.623,623508.9,623508.9,21100,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861438,1514895.00
01/19/2017 16:30,2,2.502,ACTIVE,216.22,353.77,59.949,1484861403,"201051344000983","219011344069620",30.77,21.00,0,339.34,377.52,77.9,73.3,0.358,616339.0,616339.0,21225,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861439,1514896.00
01/19/2017 16:30,2,2.420,ACTIVE,216.22,364.29,59.949,1484861403,"201051344001158","219011344069620",30.49,18.30,0,320.41,397.96,74.7,70.2,0.610,604886.2,604886.2,21417,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861440,1514897.00
01/19/2017 16:30,2,2.469,ACTIVE,216.45,365.19,59.901,1484861403,"201051344000576","219011344069620",30.26,18.70,0,322.21,396.75,75.7,71.1,0.619,615471.0,615471.0,21124,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861441,1514898.00
01/19/2017 16:30,2,1.777,ACTIVE,213.06,360.99,60.007,1484861403,"274151322000087","219011344069620",32.20,38.00,0,330.93,380.22,58.1,54.1,0.371,818545.0,818545.0,21432,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484861442,1514899.00
01/19/2017 16:45,2,1.928,ACTIVE,215.77,359.48,59.981,1484862303,"201051344000645","219011344069620",30.12,18.30,0,324.02,394.95,58.8,54.8,0.473,614801.9,614801.9,21098,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862304,1514900.00
01/19/2017 16:45,2,0.336,ACTIVE,212.61,346.56,59.907,1484862303,"274151322000085","219011344069620",32.10,24.00,0,336.64,372.41,10.9,8.6,0.057,845167.0,845167.0,21242,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862305,1514901.00
01/19/2017 16:45,2,1.859,ACTIVE,215.77,358.58,59.970,1484862303,"201051344000633","219011344069620",30.67,17.50,0,334.84,397.96,57.8,53.9,0.499,604042.1,604042.1,21474,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862306,1514902.00
01/19/2017 16:45,2,1.859,ACTIVE,215.77,358.58,59.938,1484862303,"201051344000469","219011344069620",30.45,17.00,0,335.74,395.25,57.3,53.4,0.486,606861.8,606861.8,21450,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862307,1514903.00
01/19/2017 16:45,2,1.496,ACTIVE,213.74,353.17,59.922,1484862303,"201051344000646","219011344069620",30.28,16.30,0,336.34,384.43,45.9,42.4,0.376,602784.2,602784.2,21434,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862308,1514904.00
01/19/2017 16:45,2,1.678,ACTIVE,212.83,346.86,59.933,1484862303,"274151322000052","219011344069620",30.26,26.30,0,335.74,375.41,51.4,47.6,0.358,873387.0,873387.0,21002,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862309,1514905.00
01/19/2017 16:45,2,1.617,ACTIVE,214.41,354.37,59.949,1484862303,"201051344000585","219011344069620",30.51,17.30,0,336.04,387.44,50.0,46.3,0.393,613344.7,613344.7,21495,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862310,1514906.00
01/19/2017 16:45,2,1.449,ACTIVE,213.74,350.17,59.938,1484862303,"201051344001230","219011344069620",30.53,14.00,0,334.84,380.82,44.8,41.3,0.362,606114.4,606114.4,21356,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862311,1514907.00
01/19/2017 16:45,2,1.506,ACTIVE,214.64,352.87,59.938,1484862303,"201051344000582","219011344069620",30.49,20.30,0,336.94,387.44,46.5,43.0,0.371,598062.4,598062.4,21468,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862312,1514908.00
01/19/2017 16:45,2,1.453,ACTIVE,213.51,351.07,59.944,1484862303,"201051344000955","219011344069620",30.67,19.30,0,336.04,380.82,45.1,41.7,0.367,613258.3,613258.3,21426,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862313,1514909.00
01/19/2017 16:45,2,0.211,ACTIVE,212.83,425.61,59.944,1484862303,"274151322000094","219011344069620",40.47,25.50,0,337.54,482.72,8.7,6.4,0.040,719411.1,719411.1,21721,0,0,0,L,1151911521,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862314,1514910.00
01/19/2017 16:45,2,1.887,ACTIVE,215.54,359.18,59.944,1484862303,"201051344000579","219011344069620",30.83,17.00,0,337.54,394.95,58.9,55.0,0.486,622295.0,622295.0,21371,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862315,1514911.00
01/19/2017 16:45,2,1.508,ACTIVE,213.51,351.37,59.938,1484862303,"201051344000890","219011344069620",30.57,15.00,0,335.74,382.33,46.7,43.1,0.367,610227.5,610227.5,21496,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862315,1514912.00
01/19/2017 16:45,2,1.473,ACTIVE,214.19,353.17,59.949,1484862303,"201051344000438","219011344069620",30.77,17.50,0,337.24,384.73,45.9,42.4,0.371,611291.0,611291.0,21507,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862316,1514913.00
01/19/2017 16:45,2,1.496,ACTIVE,214.19,348.36,59.912,1484862303,"201051344000417","219011344069620",19.96,14.70,0,336.34,369.70,30.2,27.3,0.234,595233.4,595233.4,21622,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862317,1514914.00
01/19/2017 16:45,2,0.352,ACTIVE,212.83,361.59,59.933,1484862303,"274151322000083","219011344069620",33.48,20.30,0,335.74,381.12,11.9,9.6,0.062,865001.4,865001.4,21038,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862318,1514915.00
01/19/2017 16:45,2,1.811,ACTIVE,213.51,358.58,59.959,1484862303,"274151322000076","219011344069620",30.71,25.30,0,336.34,378.72,56.4,52.5,0.398,922286.8,922286.8,21150,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862319,1514916.00
01/19/2017 16:45,2,1.881,ACTIVE,215.32,358.58,59.912,1484862303,"201051344000868","219011344069620",30.06,17.30,0,332.73,396.45,57.3,53.3,0.442,605379.2,605379.2,21463,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862320,1514917.00
01/19/2017 16:45,2,0.357,ACTIVE,212.38,364.29,59.949,1484862303,"274151322000095","219011344069620",33.68,21.30,0,337.24,387.74,12.2,9.8,0.071,913257.6,913257.6,21215,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862321,1514918.00
01/19/2017 16:45,2,1.867,ACTIVE,215.54,355.28,59.954,1484862303,"201051344000988","219011344069620",20.06,16.70,0,339.34,380.52,37.9,34.6,0.318,567774.9,567774.9,21495,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862322,1514919.00
01/19/2017 16:45,2,1.539,ACTIVE,213.96,351.97,59.959,1484862303,"201051344001025","219011344069620",30.47,17.50,0,336.64,385.03,47.5,43.9,0.380,611506.8,611506.8,21526,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862323,1514920.00
01/19/2017 16:45,2,1.926,ACTIVE,215.54,360.08,59.944,1484862303,"201051344000458","219011344069620",30.49,18.70,0,321.91,394.95,59.5,55.5,0.495,615424.7,615424.7,21238,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862324,1514921.00
01/19/2017 16:45,2,1.889,ACTIVE,216.00,360.08,59.954,1484862303,"201051344000853","219011344069620",30.71,17.50,0,339.95,396.45,58.8,54.8,0.482,614086.5,614086.5,21170,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862325,1514922.00
01/19/2017 16:45,2,1.488,ACTIVE,213.96,352.87,59.933,1484862303,"201051344000685","219011344069620",30.53,16.00,0,335.74,385.93,46.1,42.5,0.393,610597.2,610597.2,21425,0,0,0,L,1122011218,0,123.59,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862326,1514923.00
01/19/2017 16:45,2,1.525,ACTIVE,214.41,353.47,59.912,1484862303,"201051344000917","219011344069620",30.59,20.30,0,337.24,387.14,47.2,43.7,0.389,607569.8,607569.8,21438,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862327,1514924.00
01/19/2017 16:45,2,1.504,ACTIVE,214.19,352.87,59.949,1484862303,"201051344001145","219011344069620",30.69,17.30,0,336.04,385.63,46.8,43.2,0.380,613557.6,613557.6,21300,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862328,1514925.00
01/19/2017 16:45,2,1.518,ACTIVE,214.19,352.57,59.949,1484862303,"201051344000651","219011344069620",30.40,19.50,0,337.84,386.23,46.7,43.2,0.380,606133.4,606133.4,21470,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862328,1514926.00
01/19/2017 16:45,2,1.621,ACTIVE,212.38,356.48,59.938,1484862303,"274151322000088","219011344069620",29.82,24.30,0,334.84,373.61,49.1,45.5,0.336,830330.6,830330.6,21156,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862329,1514927.00
01/19/2017 16:45,2,1.180,ACTIVE,213.29,433.12,59.944,1484862303,"274151322000068","219011344069620",40.39,27.50,0,336.04,470.39,48.2,44.6,0.318,720452.3,720452.3,21619,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862330,1514928.00
01/19/2017 16:45,2,1.508,ACTIVE,213.96,351.37,59.949,1484862303,"201051344001135","219011344069620",30.49,20.70,0,336.94,384.43,46.5,43.0,0.371,601753.1,601753.1,21519,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862331,1514929.00
01/19/2017 16:45,2,1.877,ACTIVE,214.64,357.98,59.949,1484862303,"201051344000594","219011344069620",30.57,17.30,0,335.14,396.75,58.1,54.2,0.468,617830.2,617830.2,21409,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862332,1514930.00
01/19/2017 16:45,2,1.461,ACTIVE,214.41,351.97,59.907,1484862303,"201051344001203","219011344069620",30.61,16.30,0,336.04,385.33,45.4,41.9,0.362,610102.6,610102.6,21520,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862333,1514931.00
01/19/2017 16:45,2,1.674,ACTIVE,212.38,349.86,59.938,1484862303,"274151322000054","219011344069620",29.50,26.30,0,335.74,374.81,50.1,46.4,0.340,846527.6,846527.6,21236,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862334,1514932.00
01/19/2017 16:45,2,1.846,ACTIVE,215.32,356.78,59.949,1484862303,"201051344000867","219011344069620",30.55,18.30,0,335.14,395.25,57.1,53.2,0.460,604239.1,604239.1,21502,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862335,1514933.00
01/19/2017 16:45,2,1.396,ACTIVE,213.96,351.67,59.949,1484862303,"201051344001093","219011344069620",30.83,16.70,0,336.04,383.83,43.7,40.2,0.336,607073.1,607073.1,21439,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862336,1514934.00
01/19/2017 16:45,2,1.867,ACTIVE,215.09,357.38,59.949,1484862303,"201051344000900","219011344069620",30.43,18.00,0,336.04,395.25,57.6,53.6,0.486,623250.1,623250.1,21091,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862337,1514935.00
01/19/2017 16:45,2,1.875,ACTIVE,215.09,355.58,59.944,1484862303,"201051344000648","219011344069620",30.61,16.70,0,336.94,395.55,58.1,54.2,0.473,612821.1,612821.1,21075,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862338,1514936.00
01/19/2017 16:45,2,1.881,ACTIVE,215.54,361.29,59.981,1484862303,"201051344000569","219011344069620",30.30,18.00,0,336.64,394.65,57.7,53.8,0.460,623524.6,623524.6,21101,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862338,1514937.00
01/19/2017 16:45,2,1.877,ACTIVE,215.54,359.18,59.959,1484862303,"201051344000983","219011344069620",31.03,18.30,0,324.62,394.95,59.0,55.0,0.499,616355.0,616355.0,21226,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862339,1514938.00
01/19/2017 16:45,2,1.855,ACTIVE,215.54,355.88,59.954,1484862303,"201051344001158","219011344069620",30.08,17.30,0,337.24,394.65,56.5,52.6,0.482,604901.5,604901.5,21418,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862340,1514939.00
01/19/2017 16:45,2,1.852,ACTIVE,215.77,360.69,59.970,1484862303,"201051344000576","219011344069620",30.51,17.00,0,337.24,395.85,57.2,53.3,0.468,615486.6,615486.6,21125,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862341,1514940.00
01/19/2017 16:45,2,0.346,ACTIVE,213.06,354.37,59.944,1484862303,"274151322000087","219011344069620",32.94,34.50,0,337.84,377.82,11.5,9.2,0.049,818550.5,818550.5,21433,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484862342,1514941.00
01/19/2017 17:00,2,0.840,ACTIVE,215.32,349.26,59.970,1484863203,"201051344000645","219011344069620",31.29,17.00,0,336.94,384.43,26.6,23.7,0.190,614812.8,614812.8,21099,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863205,1514942.00
01/19/2017 17:00,2,0.262,ACTIVE,212.61,353.77,59.959,1484863203,"274151322000085","219011344069620",32.86,23.30,0,336.64,357.08,8.7,6.5,0.044,845168.7,845168.7,21243,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863205,1514943.00
01/19/2017 17:00,2,1.295,ACTIVE,207.86,341.45,60.002,1484863203,"201051344000633","219011344069620",30.22,16.00,0,327.32,383.53,39.6,36.3,0.327,604053.4,604053.4,21475,0,0,0,L,1122011218,0,118.39,119.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863206,1514944.00
01/19/2017 17:00,2,1.217,ACTIVE,213.74,349.26,59.954,1484863203,"201051344000469","219011344069620",30.61,15.80,0,329.73,383.83,37.8,34.5,0.309,606873.0,606873.0,21451,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863207,1514945.00
01/19/2017 17:00,2,1.002,ACTIVE,212.16,345.96,59.970,1484863203,"201051344000646","219011344069620",30.77,15.50,0,330.63,373.01,31.2,28.2,0.239,602793.0,602793.0,21435,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863208,1514946.00
01/19/2017 17:00,2,1.152,ACTIVE,211.25,342.05,59.944,1484863203,"274151322000052","219011344069620",30.02,24.80,0,324.02,366.10,35.0,31.9,0.239,873396.9,873396.9,21003,0,0,0,L,1151911521,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863209,1514947.00
01/19/2017 17:00,2,1.113,ACTIVE,212.83,347.46,60.012,1484863203,"201051344000585","219011344069620",30.49,16.00,0,329.13,374.51,34.4,31.3,0.261,613354.4,613354.4,21496,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863210,1514948.00
01/19/2017 17:00,2,0.918,ACTIVE,212.38,345.36,59.970,1484863203,"201051344001230","219011344069620",30.97,13.00,0,333.03,370.00,28.8,25.9,0.217,606122.9,606122.9,21357,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863211,1514949.00
01/19/2017 17:00,2,1.029,ACTIVE,213.29,347.46,59.991,1484863203,"201051344000582","219011344069620",30.12,18.70,0,325.52,372.71,31.5,28.4,0.247,598071.3,598071.3,21469,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863212,1514950.00
01/19/2017 17:00,2,0.984,ACTIVE,212.16,345.66,59.965,1484863203,"201051344000955","219011344069620",30.63,17.80,0,331.53,371.21,30.6,27.6,0.234,613266.9,613266.9,21427,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863213,1514951.00
01/19/2017 17:00,2,0.152,ACTIVE,211.25,352.27,59.970,1484863203,"274151322000094","219011344069620",32.62,24.00,0,336.94,431.92,5.1,3.0,0.031,719412.2,719412.2,21722,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863214,1514952.00
01/19/2017 17:00,2,1.289,ACTIVE,213.96,350.77,59.954,1484863203,"201051344000579","219011344069620",31.11,15.50,0,332.13,383.83,40.7,37.4,0.323,622306.5,622306.5,21372,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863215,1514953.00
01/19/2017 17:00,2,1.027,ACTIVE,212.38,345.36,59.970,1484863203,"201051344000890","219011344069620",30.55,14.00,0,326.72,371.51,31.9,28.9,0.234,610236.5,610236.5,21497,0,0,0,L,1122011218,0,122.23,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863215,1514954.00
01/19/2017 17:00,2,0.982,ACTIVE,212.61,345.66,59.959,1484863203,"201051344000438","219011344069620",31.25,16.30,0,334.54,372.71,31.1,28.1,0.239,611299.8,611299.8,21508,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863216,1514955.00
01/19/2017 17:00,2,1.031,ACTIVE,212.83,343.55,59.986,1484863203,"201051344000417","219011344069620",19.80,14.00,0,325.22,361.29,20.7,18.1,0.150,595239.1,595239.1,21623,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863217,1514956.00
01/19/2017 17:00,2,0.264,ACTIVE,211.25,338.74,59.959,1484863203,"274151322000083","219011344069620",30.43,19.30,0,329.73,365.19,8.1,5.9,0.035,865003.4,865003.4,21039,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863218,1514957.00
01/19/2017 17:00,2,1.227,ACTIVE,211.93,346.56,59.954,1484863203,"274151322000076","219011344069620",30.73,23.50,0,331.23,368.80,38.2,34.9,0.265,922297.7,922297.7,21151,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863219,1514958.00
01/19/2017 17:00,2,1.250,ACTIVE,213.51,349.56,60.007,1484863203,"201051344000868","219011344069620",30.32,16.00,0,327.02,384.43,38.4,35.1,0.301,605390.4,605390.4,21464,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863220,1514959.00
01/19/2017 17:00,2,0.260,ACTIVE,211.25,339.34,59.959,1484863203,"274151322000095","219011344069620",31.03,19.80,0,326.72,368.80,8.2,6.0,0.040,913259.6,913259.6,21216,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863221,1514960.00
01/19/2017 17:00,2,1.287,ACTIVE,213.74,348.06,59.970,1484863203,"201051344000988","219011344069620",19.70,16.00,0,327.32,373.01,25.7,22.9,0.203,567782.1,567782.1,21496,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863222,1514961.00
01/19/2017 17:00,2,1.051,ACTIVE,212.61,346.26,59.975,1484863203,"201051344001025","219011344069620",30.28,16.00,0,325.52,373.31,32.2,29.2,0.247,611515.9,611515.9,21527,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863223,1514962.00
01/19/2017 17:00,2,1.139,ACTIVE,213.74,348.66,59.981,1484863203,"201051344000458","219011344069620",31.23,17.30,0,329.43,385.63,36.1,32.9,0.292,615436.2,615436.2,21239,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863223,1514963.00
01/19/2017 17:00,2,0.719,ACTIVE,214.41,351.97,59.965,1484863203,"201051344000853","219011344069620",32.28,16.00,0,338.44,385.33,23.5,20.8,0.168,614097.3,614097.3,21171,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863224,1514964.00
01/19/2017 17:00,2,1.000,ACTIVE,212.83,347.16,59.981,1484863203,"201051344000685","219011344069620",30.38,15.30,0,330.03,373.01,30.8,27.8,0.252,610606.0,610606.0,21426,0,0,0,L,1122011218,0,122.91,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863225,1514965.00
