ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 17:00,2,1.031,ACTIVE,212.83,347.16,59.986,1484863203,"201051344000917","219011344069620",30.61,19.30,0,326.42,373.61,32.0,28.9,0.247,607578.8,607578.8,21439,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863226,1514966.00
01/19/2017 17:00,2,0.908,ACTIVE,212.83,346.26,60.023,1484863203,"201051344001145","219011344069620",31.17,15.80,0,329.43,373.61,28.7,25.8,0.221,613566.5,613566.5,21301,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863227,1514967.00
01/19/2017 17:00,2,1.018,ACTIVE,213.06,347.16,59.922,1484863203,"201051344000651","219011344069620",30.57,18.00,0,326.42,373.91,31.6,28.5,0.243,606142.4,606142.4,21471,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863228,1514968.00
01/19/2017 17:00,2,1.092,ACTIVE,211.25,343.85,59.959,1484863203,"274151322000088","219011344069620",29.60,22.80,0,323.72,365.19,32.8,29.7,0.217,830340.0,830340.0,21157,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863229,1514969.00
01/19/2017 17:00,2,0.777,ACTIVE,212.16,440.34,59.965,1484863203,"274151322000068","219011344069620",41.07,26.30,0,336.64,466.79,33.0,29.9,0.221,720461.4,720461.4,21620,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863230,1514970.00
01/19/2017 17:00,2,1.033,ACTIVE,212.61,346.56,59.975,1484863203,"201051344001135","219011344069620",30.22,19.30,0,328.22,371.51,31.6,28.6,0.243,601762.0,601762.0,21520,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863231,1514971.00
01/19/2017 17:00,2,1.268,ACTIVE,213.29,350.17,59.975,1484863203,"201051344000594","219011344069620",30.93,15.80,0,327.62,382.93,39.8,36.4,0.314,617841.5,617841.5,21410,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863232,1514972.00
01/19/2017 17:00,2,0.984,ACTIVE,212.83,345.66,59.949,1484863203,"201051344001203","219011344069620",30.51,15.30,0,329.13,372.71,30.5,27.5,0.243,610111.3,610111.3,21521,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863233,1514973.00
01/19/2017 17:00,2,1.145,ACTIVE,211.48,349.26,59.944,1484863203,"274151322000054","219011344069620",29.20,24.30,0,322.81,365.80,33.9,30.8,0.225,846537.3,846537.3,21237,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863234,1514974.00
01/19/2017 17:00,2,1.250,ACTIVE,213.74,349.56,59.986,1484863203,"201051344000867","219011344069620",30.71,17.00,0,326.12,383.23,38.9,35.7,0.305,604250.2,604250.2,21503,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863234,1514975.00
01/19/2017 17:00,2,0.943,ACTIVE,212.83,345.96,59.954,1484863203,"201051344001093","219011344069620",30.61,15.50,0,326.42,369.70,29.3,26.3,0.212,607081.4,607081.4,21440,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863235,1514976.00
01/19/2017 17:00,2,0.523,ACTIVE,213.51,344.45,59.965,1484863203,"201051344000900","219011344069620",31.83,16.30,0,336.34,384.73,16.9,14.4,0.115,623259.0,623259.0,21092,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863236,1514977.00
01/19/2017 17:00,2,0.906,ACTIVE,213.74,348.36,59.970,1484863203,"201051344000648","219011344069620",31.83,15.30,0,336.04,385.03,29.2,26.3,0.217,612832.1,612832.1,21076,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863237,1514978.00
01/19/2017 17:00,2,0.590,ACTIVE,213.74,344.15,59.965,1484863203,"201051344000569","219011344069620",30.99,16.70,0,336.64,383.83,18.6,16.0,0.124,623534.8,623534.8,21102,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863238,1514979.00
01/19/2017 17:00,2,0.936,ACTIVE,213.74,351.67,59.970,1484863203,"201051344000983","219011344069620",32.01,17.00,0,337.84,385.63,30.4,27.4,0.234,616366.2,616366.2,21227,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863239,1514980.00
01/19/2017 17:00,2,1.244,ACTIVE,213.96,349.86,59.954,1484863203,"201051344001158","219011344069620",30.53,15.80,0,329.13,384.73,38.5,35.2,0.314,604912.5,604912.5,21419,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863240,1514981.00
01/19/2017 17:00,2,0.570,ACTIVE,214.19,348.36,59.970,1484863203,"201051344000576","219011344069620",32.03,15.50,0,337.54,383.53,18.6,16.0,0.124,615496.3,615496.3,21126,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863241,1514982.00
01/19/2017 17:00,2,0.254,ACTIVE,211.48,338.74,59.959,1484863203,"274151322000087","219011344069620",29.92,31.80,0,324.62,359.78,7.7,5.5,0.022,818552.3,818552.3,21434,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484863242,1514983.00
01/19/2017 17:15,2,0.240,ACTIVE,214.41,341.45,59.970,1484864104,"201051344000645","219011344069620",28.43,15.00,0,335.74,362.19,6.9,4.8,0.027,614815.2,614815.2,21100,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864105,1514984.00
01/19/2017 17:15,2,0.211,ACTIVE,212.61,339.04,59.991,1484864104,"274151322000085","219011344069620",29.04,21.30,0,333.63,363.09,6.2,4.1,0.022,845171.4,845171.4,21244,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864106,1514985.00
01/19/2017 17:15,2,0.262,ACTIVE,214.41,343.25,59.944,1484864104,"201051344000633","219011344069620",28.92,14.00,0,333.33,369.10,7.7,5.5,0.022,604057.7,604057.7,21476,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864106,1514986.00
01/19/2017 17:15,2,0.275,ACTIVE,213.74,340.85,59.975,1484864104,"201051344000469","219011344069620",29.76,13.30,0,334.54,367.30,8.3,6.1,0.027,606876.6,606876.6,21452,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864107,1514987.00
01/19/2017 17:15,2,0.303,ACTIVE,212.61,338.74,59.981,1484864104,"201051344000646","219011344069620",29.06,13.30,0,333.33,360.08,8.9,6.7,0.035,602797.8,602797.8,21436,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864108,1514988.00
01/19/2017 17:15,2,0.266,ACTIVE,212.38,339.65,59.981,1484864104,"274151322000052","219011344069620",29.70,21.80,0,333.33,356.48,8.0,5.8,0.022,873401.7,873401.7,21004,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864109,1514989.00
01/19/2017 17:15,2,0.311,ACTIVE,213.06,339.34,60.002,1484864104,"201051344000585","219011344069620",28.75,14.00,0,334.54,362.19,9.1,6.8,0.035,613359.5,613359.5,21497,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864110,1514990.00
01/19/2017 17:15,2,0.293,ACTIVE,212.83,338.44,59.991,1484864104,"201051344001230","219011344069620",29.68,11.70,0,332.73,358.28,8.8,6.6,0.031,606127.1,606127.1,21358,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864111,1514991.00
01/19/2017 17:15,2,0.264,ACTIVE,213.29,340.25,59.991,1484864104,"201051344000582","219011344069620",28.75,16.30,0,333.93,361.59,7.7,5.5,0.031,598076.0,598076.0,21470,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864112,1514992.00
01/19/2017 17:15,2,0.312,ACTIVE,212.61,338.44,59.949,1484864104,"201051344000955","219011344069620",30.14,15.80,0,333.33,358.88,9.6,7.3,0.040,613271.8,613271.8,21428,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864113,1514993.00
01/19/2017 17:15,2,0.117,ACTIVE,212.61,338.44,59.986,1484864104,"274151322000094","219011344069620",30.49,21.80,0,336.04,444.24,3.7,1.6,0.009,719413.1,719413.1,21723,0,0,0,L,1151911521,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864114,1514994.00
01/19/2017 17:15,2,0.312,ACTIVE,213.96,340.85,59.986,1484864104,"201051344000579","219011344069620",30.04,13.00,0,336.64,367.90,9.5,7.3,0.035,622311.3,622311.3,21373,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864114,1514995.00
01/19/2017 17:15,2,0.297,ACTIVE,212.83,338.44,59.991,1484864104,"201051344000890","219011344069620",29.84,12.70,0,333.63,360.69,9.0,6.8,0.035,610241.2,610241.2,21498,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864115,1514996.00
01/19/2017 17:15,2,0.324,ACTIVE,213.06,339.34,59.986,1484864104,"201051344000438","219011344069620",29.14,15.00,0,334.24,361.29,9.6,7.3,0.040,611304.7,611304.7,21509,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864116,1514997.00
01/19/2017 17:15,2,0.332,ACTIVE,213.06,339.04,59.986,1484864104,"201051344000417","219011344069620",18.39,12.70,0,333.93,353.77,6.2,4.1,0.013,595242.1,595242.1,21624,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864117,1514998.00
01/19/2017 17:15,2,0.174,ACTIVE,212.38,338.44,59.975,1484864104,"274151322000083","219011344069620",27.79,17.50,0,333.93,344.15,4.9,2.8,0.018,865004.4,865004.4,21040,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864118,1514999.00
01/19/2017 17:15,2,0.279,ACTIVE,213.06,341.15,59.986,1484864104,"274151322000076","219011344069620",30.36,20.70,0,335.14,361.89,8.6,6.4,0.044,922302.9,922302.9,21152,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864119,1515000.00
01/19/2017 17:15,2,0.262,ACTIVE,213.74,340.85,59.986,1484864104,"201051344000868","219011344069620",28.80,14.00,0,335.14,366.70,7.6,5.4,0.022,605393.7,605393.7,21465,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864120,1515001.00
01/19/2017 17:15,2,0.203,ACTIVE,212.38,339.65,59.981,1484864104,"274151322000095","219011344069620",27.89,18.30,0,334.24,343.25,5.8,3.6,0.027,913260.7,913260.7,21217,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864121,1515002.00
01/19/2017 17:15,2,0.256,ACTIVE,213.74,341.75,59.986,1484864104,"201051344000988","219011344069620",18.81,13.70,0,335.74,360.99,4.9,2.8,0.018,567784.4,567784.4,21497,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864122,1515003.00
01/19/2017 17:15,2,0.271,ACTIVE,212.83,338.44,59.981,1484864104,"201051344001025","219011344069620",29.16,14.30,0,334.24,360.69,8.1,5.9,0.027,611520.5,611520.5,21528,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864123,1515004.00
01/19/2017 17:15,2,0.271,ACTIVE,213.74,340.55,59.981,1484864104,"201051344000458","219011344069620",28.65,15.30,0,336.34,365.49,7.9,5.7,0.027,615439.4,615439.4,21240,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864124,1515005.00
01/19/2017 17:15,2,0.260,ACTIVE,214.64,342.05,59.954,1484864104,"201051344000853","219011344069620",28.35,13.70,0,339.04,363.39,7.5,5.3,0.027,614099.9,614099.9,21172,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864125,1515006.00
01/19/2017 17:15,2,0.305,ACTIVE,213.29,340.85,59.959,1484864104,"201051344000685","219011344069620",29.06,13.30,0,333.93,362.19,9.0,6.8,0.040,610610.6,610610.6,21427,0,0,0,L,1122011218,0,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864126,1515007.00
01/19/2017 17:15,2,0.260,ACTIVE,213.29,340.25,59.970,1484864104,"201051344000917","219011344069620",28.55,16.00,0,333.93,361.29,7.5,5.3,0.022,607583.2,607583.2,21440,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864126,1515008.00
01/19/2017 17:15,2,0.311,ACTIVE,213.29,340.25,59.986,1484864104,"201051344001145","219011344069620",29.22,12.70,0,334.84,360.08,9.2,7.0,0.044,613570.8,613570.8,21302,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864127,1515009.00
01/19/2017 17:15,2,0.260,ACTIVE,213.29,339.65,59.975,1484864104,"201051344000651","219011344069620",28.90,16.30,0,334.54,361.29,7.6,5.4,0.031,606147.0,606147.0,21472,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864128,1515010.00
01/19/2017 17:15,2,0.279,ACTIVE,211.70,339.34,59.970,1484864104,"274151322000088","219011344069620",28.37,20.30,0,332.13,355.58,8.0,5.8,0.031,830344.4,830344.4,21158,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864129,1515011.00
01/19/2017 17:15,2,0.197,ACTIVE,212.83,392.55,59.975,1484864104,"274151322000068","219011344069620",37.00,23.80,0,336.94,455.97,7.4,5.2,0.031,720465.7,720465.7,21621,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864130,1515012.00
01/19/2017 17:15,2,0.307,ACTIVE,213.06,339.04,59.981,1484864104,"201051344001135","219011344069620",29.08,16.30,0,333.33,360.08,9.1,6.8,0.035,601766.7,601766.7,21521,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864131,1515013.00
01/19/2017 17:15,2,0.254,ACTIVE,213.51,340.85,59.970,1484864104,"201051344000594","219011344069620",29.18,13.70,0,333.63,369.10,7.5,5.4,0.022,617846.0,617846.0,21411,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864132,1515014.00
01/19/2017 17:15,2,0.262,ACTIVE,213.29,339.04,60.002,1484864104,"201051344001203","219011344069620",28.05,14.00,0,334.54,361.29,7.5,5.3,0.018,610115.5,610115.5,21522,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864133,1515015.00
01/19/2017 17:15,2,0.303,ACTIVE,212.38,339.34,59.975,1484864104,"274151322000054","219011344069620",29.04,21.50,0,332.43,356.18,8.9,6.7,0.053,846541.9,846541.9,21238,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864134,1515016.00
01/19/2017 17:15,2,0.260,ACTIVE,214.41,340.85,59.970,1484864104,"201051344000867","219011344069620",28.65,15.00,0,335.44,366.40,7.5,5.3,0.027,604253.9,604253.9,21504,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864135,1515017.00
01/19/2017 17:15,2,0.268,ACTIVE,213.06,339.34,59.981,1484864104,"201051344001093","219011344069620",28.61,13.70,0,334.24,359.18,7.8,5.6,0.018,607085.4,607085.4,21441,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864136,1515018.00
01/19/2017 17:15,2,0.203,ACTIVE,213.74,341.15,59.970,1484864104,"201051344000900","219011344069620",28.41,14.00,0,337.84,367.30,5.9,3.8,0.022,623260.8,623260.8,21093,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864137,1515019.00
01/19/2017 17:15,2,0.262,ACTIVE,214.19,340.85,59.981,1484864104,"201051344000648","219011344069620",28.65,13.00,0,338.14,362.49,7.6,5.4,0.022,612834.8,612834.8,21077,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864138,1515020.00
01/19/2017 17:15,2,0.260,ACTIVE,214.19,341.45,59.965,1484864104,"201051344000569","219011344069620",28.80,14.30,0,336.34,356.48,7.6,5.4,0.027,623537.4,623537.4,21103,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864139,1515021.00
01/19/2017 17:15,2,0.266,ACTIVE,213.96,340.55,59.975,1484864104,"201051344000983","219011344069620",28.43,14.30,0,337.24,366.10,7.7,5.5,0.027,616369.0,616369.0,21228,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864139,1515022.00
01/19/2017 17:15,2,0.258,ACTIVE,213.96,340.85,59.981,1484864104,"201051344001158","219011344069620",28.86,13.30,0,335.74,367.60,7.6,5.4,0.031,604916.4,604916.4,21420,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864140,1515023.00
01/19/2017 17:15,2,0.252,ACTIVE,214.41,342.35,59.981,1484864104,"201051344000576","219011344069620",28.65,13.30,0,338.14,360.99,7.3,5.2,0.022,615498.3,615498.3,21127,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864141,1515024.00
01/19/2017 17:15,2,0.221,ACTIVE,212.61,338.74,59.991,1484864104,"274151322000087","219011344069620",28.01,28.80,0,334.54,354.07,6.2,4.1,0.018,818554.1,818554.1,21435,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484864142,1515025.00
01/19/2017 17:30,2,0.176,ACTIVE,214.19,339.65,59.949,1484865003,"201051344000645","219011344069620",24.69,12.70,0,336.64,345.96,4.4,2.3,0.000,614816.0,614816.0,21101,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865004,1515026.00
01/19/2017 17:30,2,0.082,ACTIVE,212.38,312.89,59.933,1484865003,"274151322000085","219011344069620",25.62,18.30,0,311.69,342.65,2.1,0.2,0.000,845171.8,845171.8,21245,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865005,1515027.00
01/19/2017 17:30,2,0.184,ACTIVE,214.41,329.43,59.949,1484865003,"201051344000633","219011344069620",25.45,11.70,0,323.41,348.06,4.7,2.6,0.000,604058.7,604058.7,21477,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865006,1515028.00
01/19/2017 17:30,2,0.209,ACTIVE,213.74,336.64,59.954,1484865003,"201051344000469","219011344069620",24.17,10.70,0,330.93,345.96,5.2,3.1,0.000,606877.7,606877.7,21453,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865007,1515029.00
01/19/2017 17:30,2,0.176,ALERT,212.61,319.51,59.938,1484865003,"201051344000646","219011344069620",24.59,11.30,0,300.27,344.45,4.4,2.3,0.000,602798.8,602798.8,21437,0,0,0,L,1122011218,0,122.46,121.33,0002,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865009,1515030.00
01/19/2017 17:30,2,0.111,ACTIVE,212.16,336.04,59.938,1484865003,"274151322000052","219011344069620",26.52,18.70,0,333.33,343.25,3.0,0.9,0.000,873402.4,873402.4,21005,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865010,1515031.00
01/19/2017 17:30,2,0.191,ACTIVE,213.06,329.73,59.949,1484865003,"201051344000585","219011344069620",25.54,12.00,0,326.72,345.06,5.0,2.9,0.000,613360.5,613360.5,21498,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865011,1515032.00
01/19/2017 17:30,2,0.164,ALERT,212.83,303.28,59.944,1484865003,"201051344001230","219011344069620",22.72,9.70,0,301.17,343.55,3.8,1.8,0.000,606127.9,606127.9,21359,0,0,0,L,1122011218,0,122.46,121.33,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865013,1515033.00
01/19/2017 17:30,2,0.160,ALERT,213.29,327.92,59.938,1484865003,"201051344000582","219011344069620",25.72,13.30,0,301.17,344.15,4.2,2.1,0.000,598076.8,598076.8,21471,0,0,0,L,1122011218,0,122.68,122.01,0002,10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865014,1515034.00
01/19/2017 17:30,2,0.186,ALERT,212.61,331.53,59.944,1484865003,"201051344000955","219011344069620",25.66,13.30,0,300.57,344.15,4.8,2.8,0.000,613272.9,613272.9,21429,0,0,0,L,1122011218,0,122.01,121.78,0002,9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865016,1515035.00
01/19/2017 17:30,2,0.000,ALERT,212.16,299.07,59.954,1484865003,"274151322000094","219011344069620",42.00,17.80,0,297.57,408.48,0.0,0.0,0.000,719413.2,719413.2,21724,0,0,0,L,1151911521,0,121.55,123.14,0002,14,0,0,0,0,0,0,100,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865018,1515036.00
01/19/2017 17:30,2,0.211,ACTIVE,213.74,339.95,59.949,1484865003,"201051344000579","219011344069620",25.76,10.70,0,335.44,346.26,5.5,3.4,0.000,622312.5,622312.5,21374,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865019,1515037.00
01/19/2017 17:30,2,0.182,ALERT,212.61,327.62,59.959,1484865003,"201051344000890","219011344069620",26.12,11.00,0,301.77,344.15,4.8,2.7,0.000,610242.3,610242.3,21499,0,0,0,L,1122011218,0,122.46,120.88,0002,10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865021,1515038.00
01/19/2017 17:30,2,0.172,ACTIVE,212.83,321.31,59.938,1484865003,"201051344000438","219011344069620",25.80,12.30,0,315.60,344.76,4.5,2.5,0.000,611305.7,611305.7,21510,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865022,1515039.00
01/19/2017 17:30,2,0.211,ALERT,213.06,301.17,59.949,1484865003,"201051344000417","219011344069620",18.89,10.30,0,299.67,345.36,4.1,2.0,0.000,595242.7,595242.7,21625,0,0,0,L,1122011218,0,122.23,121.78,0002,7,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865024,1515040.00
01/19/2017 17:30,2,0.086,ACTIVE,212.16,320.71,59.944,1484865003,"274151322000083","219011344069620",25.70,15.50,0,319.21,342.65,2.2,0.2,0.000,865004.8,865004.8,21041,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865024,1515041.00
01/19/2017 17:30,2,0.090,ACTIVE,212.61,338.74,59.949,1484865003,"274151322000076","219011344069620",26.98,18.00,0,336.04,344.15,2.5,0.5,0.000,922303.5,922303.5,21153,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865025,1515042.00
01/19/2017 17:30,2,0.178,ACTIVE,213.51,336.64,59.949,1484865003,"201051344000868","219011344069620",25.15,11.70,0,334.84,345.06,4.6,2.5,0.000,605394.6,605394.6,21466,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865026,1515043.00
01/19/2017 17:30,2,0.078,ACTIVE,212.16,324.02,59.944,1484865003,"274151322000095","219011344069620",26.20,16.00,0,322.51,341.75,2.1,0.1,0.000,913261.1,913261.1,21218,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865027,1515044.00
01/19/2017 17:30,2,0.141,ALERT,213.51,303.88,59.949,1484865003,"201051344000988","219011344069620",18.63,11.00,0,300.57,347.46,2.7,0.6,0.000,567784.8,567784.8,21498,0,0,0,L,1122011218,0,121.33,122.46,0002,7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865029,1515045.00
01/19/2017 17:30,2,0.162,ACTIVE,212.61,323.72,59.954,1484865003,"201051344001025","219011344069620",25.64,12.00,0,322.81,343.55,4.2,2.2,0.000,611521.4,611521.4,21529,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865030,1515046.00
01/19/2017 17:30,2,0.188,ACTIVE,213.74,329.73,59.949,1484865003,"201051344000458","219011344069620",24.49,13.00,0,324.62,345.66,4.7,2.6,0.000,615440.4,615440.4,21241,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865031,1515047.00
01/19/2017 17:30,2,0.170,ACTIVE,214.19,333.63,59.949,1484865003,"201051344000853","219011344069620",24.25,11.00,0,330.63,346.86,4.2,2.1,0.000,614100.8,614100.8,21173,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865032,1515048.00
01/19/2017 17:30,2,0.146,ALERT,213.06,329.43,59.959,1484865003,"201051344000685","219011344069620",25.15,11.30,0,300.57,346.26,3.8,1.7,0.000,610611.4,610611.4,21428,0,0,0,L,1122011218,0,122.91,121.55,0002,7,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865033,1515049.00
01/19/2017 17:30,2,0.154,ALERT,212.83,322.21,59.949,1484865003,"201051344000917","219011344069620",24.69,13.30,0,299.37,344.76,3.9,1.8,0.000,607584.0,607584.0,21441,0,0,0,L,1122011218,0,122.23,122.01,0002,8,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865035,1515050.00
01/19/2017 17:30,2,0.148,ALERT,212.83,305.98,59.954,1484865003,"201051344001145","219011344069620",23.30,10.30,0,300.87,346.26,3.5,1.5,0.000,613571.5,613571.5,21303,0,0,0,L,1122011218,0,122.23,121.55,0002,9,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865037,1515051.00
01/19/2017 17:30,2,0.166,ALERT,213.06,316.80,59.949,1484865003,"201051344000651","219011344069620",24.15,13.30,0,299.37,345.06,4.1,2.0,0.000,606147.8,606147.8,21473,0,0,0,L,1122011218,0,122.91,121.33,0002,9,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865039,1515052.00
01/19/2017 17:30,2,0.072,ACTIVE_NO_POWER,211.93,316.20,59.965,1484865003,"274151322000088","219011344069620",24.37,17.50,0,314.10,342.95,1.8,0.0,0.000,830344.7,830344.7,21159,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865040,1515053.00
01/19/2017 17:30,2,0.008,ALERT,212.83,344.15,59.954,1484865003,"274151322000068","219011344069620",42.16,19.80,0,296.96,407.87,0.0,0.0,0.000,720466.0,720466.0,21622,0,0,0,L,1151911521,0,122.23,122.68,0002,18,0,0,0,0,0,0,82,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865042,1515054.00
01/19/2017 17:30,2,0.168,ACTIVE,212.38,332.13,59.954,1484865003,"201051344001135","219011344069620",26.48,13.70,0,330.63,343.85,4.5,2.5,0.000,601767.7,601767.7,21522,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865043,1515055.00
01/19/2017 17:30,2,0.164,ACTIVE,213.51,340.55,59.949,1484865003,"201051344000594","219011344069620",27.17,11.30,0,334.54,345.96,4.6,2.5,0.000,617846.9,617846.9,21412,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865044,1515056.00
01/19/2017 17:30,2,0.164,ACTIVE,212.61,314.70,59.965,1484865003,"201051344001203","219011344069620",24.59,11.30,0,314.10,344.15,4.1,2.0,0.000,610116.4,610116.4,21523,0,0,0,L,1122011218,0,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865045,1515057.00
01/19/2017 17:30,2,0.080,ACTIVE,211.93,321.01,59.959,1484865003,"274151322000054","219011344069620",25.56,19.00,0,318.00,343.55,2.1,0.1,0.000,846542.3,846542.3,21239,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865046,1515058.00
01/19/2017 17:30,2,0.172,ACTIVE,213.96,324.02,59.949,1484865003,"201051344000867","219011344069620",25.62,12.70,0,322.51,345.96,4.5,2.4,0.000,604254.9,604254.9,21505,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865046,1515059.00
01/19/2017 17:30,2,0.193,ALERT,212.61,302.07,59.959,1484865003,"201051344001093","219011344069620",23.46,11.30,0,300.87,343.55,4.6,2.5,0.000,607086.4,607086.4,21442,0,0,0,L,1122011218,0,122.23,121.55,0002,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865048,1515060.00
01/19/2017 17:30,2,0.115,ACTIVE,213.51,333.03,59.954,1484865003,"201051344000900","219011344069620",26.22,11.70,0,329.73,345.66,3.1,1.1,0.000,623261.4,623261.4,21094,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865049,1515061.00
01/19/2017 17:30,2,0.193,ACTIVE,213.96,328.22,59.975,1484865003,"201051344000648","219011344069620",24.13,11.00,0,323.11,345.66,4.7,2.6,0.000,612835.8,612835.8,21078,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865050,1515062.00
01/19/2017 17:30,2,0.172,ACTIVE,213.74,341.75,59.954,1484865003,"201051344000569","219011344069620",26.92,11.70,0,335.74,345.96,4.7,2.6,0.000,623538.4,623538.4,21104,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865051,1515063.00
01/19/2017 17:30,2,0.180,ALERT,213.74,327.92,59.944,1484865003,"201051344000983","219011344069620",24.85,12.00,0,302.68,345.36,4.6,2.5,0.000,616370.0,616370.0,21229,0,0,0,L,1122011218,0,122.01,122.23,0002,10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865053,1515064.00
01/19/2017 17:30,2,0.170,ACTIVE,213.74,318.91,59.959,1484865003,"201051344001158","219011344069620",22.84,11.00,0,312.89,346.26,4.0,1.9,0.000,604917.3,604917.3,21421,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865054,1515065.00
01/19/2017 17:30,2,0.172,ACTIVE,214.19,323.41,59.975,1484865003,"201051344000576","219011344069620",24.95,11.00,0,318.91,346.56,4.4,2.3,0.000,615499.3,615499.3,21128,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865054,1515066.00
01/19/2017 17:30,2,0.092,ALERT,212.16,299.97,59.954,1484865003,"274151322000087","219011344069620",23.78,23.50,0,297.57,343.85,2.2,0.2,0.000,818554.4,818554.4,21436,0,0,0,L,1151911521,0,122.01,122.68,0002,18,0,0,0,0,0,0,101,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484865056,1515067.00
01/19/2017 17:45,2,0.055,ALERT,213.51,301.77,59.954,1484865904,"201051344000645","219011344069620",29.28,10.30,0,300.57,341.15,1.6,0.0,0.000,614816.2,614816.2,21102,0,0,0,L,1122011218,0,122.01,122.46,0100,6,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1484865906,1515068.00
01/19/2017 17:45,2,0.020,ALERT,211.93,299.37,59.959,1484865904,"274151322000085","219011344069620",26.74,15.30,0,297.26,315.00,0.0,0.0,0.000,845171.8,845171.8,21246,0,0,0,L,1151911521,0,121.78,122.23,0100,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1484865907,1515069.00
01/19/2017 17:45,2,0.072,ALERT,213.51,301.47,59.954,1484865904,"201051344000633","219011344069620",28.82,9.30,0,298.77,341.75,2.2,0.2,0.000,604059.0,604059.0,21478,0,0,0,L,1122011218,0,122.01,122.46,0100,8,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1484865909,1515070.00
01/19/2017 17:45,2,0.088,ALERT,213.06,301.47,59.954,1484865904,"201051344000469","219011344069620",28.35,8.00,0,299.67,343.55,2.5,0.5,0.000,606878.1,606878.1,21454,0,0,0,L,1122011218,0,121.10,122.46,0100,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1484865911,1515071.00
01/19/2017 17:45,2,0.061,ALERT,212.16,300.27,59.922,1484865904,"201051344000646","219011344069620",28.21,9.00,0,298.77,336.64,1.8,0.0,0.000,602799.0,602799.0,21439,0,0,0,L,1122011218,0,122.01,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1484865913,1515072.00
01/19/2017 17:45,2,0.041,ALERT,211.70,299.07,59.938,1484865904,"274151322000052","219011344069620",27.87,15.00,0,297.26,339.04,0.0,0.0,0.000,873402.4,873402.4,21006,0,0,0,L,1151911521,0,120.88,122.46,0100,12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1484865915,1515073.00
01/19/2017 17:45,2,0.080,ALERT,212.38,300.57,59.954,1484865904,"201051344000585","219011344069620",28.78,9.30,0,298.77,338.14,2.4,0.4,0.000,613360.8,613360.8,21499,0,0,0,L,1122011218,0,121.55,121.78,0100,6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1484865916,1515074.00
01/19/2017 17:45,2,0.074,ALERT,211.93,300.57,59.944,1484865904,"201051344001230","219011344069620",27.91,7.70,0,299.67,303.28,2.1,0.1,0.000,606128.0,606128.0,21361,0,0,0,L,1122011218,0,122.01,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1484865918,1515075.00
01/19/2017 17:45,2,0.070,ALERT,212.83,301.47,59.954,1484865904,"201051344000582","219011344069620",28.57,10.30,0,299.97,338.14,2.1,0.1,0.000,598077.0,598077.0,21473,0,0,0,L,1122011218,0,122.01,121.78,0100,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1484865920,1515076.00
01/19/2017 17:45,2,0.090,ALERT,211.93,300.57,59.965,1484865904,"201051344000955","219011344069620",28.57,10.30,0,299.07,337.54,2.6,0.6,0.000,613273.2,613273.2,21431,0,0,0,L,1122011218,0,121.33,121.33,0100,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1484865922,1515077.00
01/19/2017 17:45,2,0.000,ALERT,211.93,299.07,59.912,1484865904,"274151322000094","219011344069620",0.00,14.70,0,296.66,401.56,0.0,0.0,0.000,719413.2,719413.2,21726,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,110,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1484865924,1515078.00
01/19/2017 17:45,2,0.094,ALERT,213.06,302.37,59.949,1484865904,"201051344000579","219011344069620",29.06,8.50,0,301.17,341.15,2.8,0.8,0.000,622312.9,622312.9,21375,0,0,0,L,1122011218,0,121.55,121.78,0100,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1484865925,1515079.00
01/19/2017 17:45,2,0.102,ALERT,212.16,301.17,59.944,1484865904,"201051344000890","219011344069620",25.78,9.00,0,299.97,338.14,2.8,0.8,0.000,610242.6,610242.6,21501,0,0,0,L,1122011218,0,122.01,120.88,0100,8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1484865927,1515080.00
01/19/2017 17:45,2,0.086,ALERT,212.16,300.27,59.970,1484865904,"201051344000438","219011344069620",28.53,9.70,0,299.07,334.84,2.5,0.5,0.000,611305.9,611305.9,21511,0,0,0,L,1122011218,0,122.01,121.33,0100,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1484865929,1515081.00
01/19/2017 17:45,2,0.131,ALERT,212.38,299.97,59.954,1484865904,"201051344000417","219011344069620",18.21,8.50,0,298.77,302.68,2.4,0.4,0.000,595242.9,595242.9,21627,0,0,0,L,1122011218,0,121.78,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1484865931,1515082.00
01/19/2017 17:45,2,0.021,ALERT,211.70,299.97,59.954,1484865904,"274151322000083","219011344069620",27.31,12.70,0,297.57,325.22,0.0,0.0,0.000,865004.8,865004.8,21042,0,0,0,L,1151911521,0,121.33,122.46,0100,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1484865933,1515083.00
01/19/2017 17:45,2,0.018,ALERT,212.38,299.07,59.938,1484865904,"274151322000076","219011344069620",28.39,14.70,0,297.26,340.25,0.0,0.0,0.000,922303.5,922303.5,21154,0,0,0,L,1151911521,0,121.78,122.91,0100,12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1484865934,1515084.00
01/19/2017 17:45,2,0.076,ALERT,213.06,302.98,59.938,1484865904,"201051344000868","219011344069620",28.53,9.30,0,301.17,342.05,2.2,0.2,0.000,605394.8,605394.8,21467,0,0,0,L,1122011218,0,121.55,122.46,0100,6,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1484865936,1515085.00
01/19/2017 17:45,2,0.012,ALERT,211.93,300.57,59.949,1484865904,"274151322000095","219011344069620",27.35,12.70,0,298.47,337.84,0.0,0.0,0.000,913261.1,913261.1,21219,0,0,0,L,1151911521,0,121.78,122.23,0100,9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1484865938,1515086.00
01/19/2017 17:45,2,0.057,ALERT,213.06,302.37,59.938,1484865904,"201051344000988","219011344069620",18.81,9.00,0,297.87,305.38,1.1,0.0,0.000,567784.8,567784.8,21500,0,0,0,L,1122011218,0,121.33,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1484865940,1515087.00
01/19/2017 17:45,2,0.070,ALERT,212.16,299.97,59.975,1484865904,"201051344001025","219011344069620",28.77,9.30,0,298.77,338.44,2.1,0.1,0.000,611521.6,611521.6,21530,0,0,0,L,1122011218,0,121.55,121.55,0100,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1484865942,1515088.00
01/19/2017 17:45,2,0.084,ALERT,213.29,302.37,59.944,1484865904,"201051344000458","219011344069620",28.47,10.30,0,300.57,340.25,2.5,0.5,0.000,615440.7,615440.7,21242,0,0,0,L,1122011218,0,121.78,122.23,0100,6,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1484865944,1515089.00
01/19/2017 17:45,2,0.059,ALERT,213.74,302.07,59.944,1484865904,"201051344000853","219011344069620",29.16,8.50,0,300.57,342.05,1.8,0.0,0.000,614100.9,614100.9,21174,0,0,0,L,1122011218,0,122.23,122.46,0100,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1484865945,1515090.00
01/19/2017 17:45,2,0.055,ALERT,212.83,300.87,59.938,1484865904,"201051344000685","219011344069620",28.21,9.00,0,299.07,332.43,1.6,0.0,0.000,610611.5,610611.5,21430,0,0,0,L,1122011218,0,122.68,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1484865948,1515091.00
01/19/2017 17:45,2,0.062,ALERT,212.61,300.57,59.933,1484865904,"201051344000917","219011344069620",27.89,10.30,0,298.17,322.51,1.8,0.0,0.000,607584.1,607584.1,21443,0,0,0,L,1122011218,0,122.01,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1484865949,1515092.00
01/19/2017 17:45,2,0.057,ALERT,212.61,301.17,59.933,1484865904,"201051344001145","219011344069620",28.33,8.00,0,299.67,307.48,1.7,0.0,0.000,613571.6,613571.6,21305,0,0,0,L,1122011218,0,122.01,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1484865951,1515093.00
01/19/2017 17:45,2,0.064,ALERT,212.38,299.97,59.944,1484865904,"201051344000651","219011344069620",28.25,10.30,0,298.77,338.14,1.9,0.0,0.000,606148.0,606148.0,21475,0,0,0,L,1122011218,0,122.46,121.10,0100,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1484865953,1515094.00
01/19/2017 17:45,2,0.008,ALERT,211.48,299.37,59.922,1484865904,"274151322000088","219011344069620",25.54,14.30,0,297.26,316.50,0.0,0.0,0.000,830344.7,830344.7,21160,0,0,0,L,1151911521,0,122.01,122.01,0100,9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1484865955,1515095.00
01/19/2017 17:45,2,0.000,ALERT,212.38,298.77,59.933,1484865904,"274151322000068","219011344069620",0.00,16.00,0,296.36,403.37,0.0,0.0,0.000,720466.0,720466.0,21624,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,117,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1484865957,1515096.00
01/19/2017 17:45,2,0.076,ALERT,211.93,300.27,59.938,1484865904,"201051344001135","219011344069620",28.78,10.70,0,299.37,337.54,2.2,0.2,0.000,601767.9,601767.9,21523,0,0,0,L,1122011218,0,121.78,121.10,0100,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1484865958,1515097.00
01/19/2017 17:45,2,0.078,ALERT,213.06,302.98,59.949,1484865904,"201051344000594","219011344069620",29.02,9.00,0,300.27,341.15,2.3,0.3,0.000,617847.2,617847.2,21413,0,0,0,L,1122011218,0,121.55,122.01,0100,6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1484865960,1515098.00
01/19/2017 17:45,2,0.070,ALERT,212.61,300.27,59.944,1484865904,"201051344001203","219011344069620",27.77,9.30,0,299.07,332.73,2.0,0.0,0.000,610116.6,610116.6,21524,0,0,0,L,1122011218,0,122.46,121.33,0100,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1484865962,1515099.00
01/19/2017 17:45,2,0.016,ALERT,211.70,299.67,59.944,1484865904,"274151322000054","219011344069620",26.62,15.30,0,297.26,335.14,0.0,0.0,0.000,846542.3,846542.3,21240,0,0,0,L,1151911521,0,121.55,122.23,0100,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1484865964,1515100.00
01/19/2017 17:45,2,0.078,ALERT,213.29,301.47,59.949,1484865904,"201051344000867","219011344069620",27.87,10.30,0,300.27,340.25,2.2,0.2,0.000,604255.1,604255.1,21506,0,0,0,L,1122011218,0,122.01,122.01,0100,7,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1484865966,1515101.00
01/19/2017 17:45,2,0.115,ALERT,212.16,300.57,59.944,1484865904,"201051344001093","219011344069620",27.33,9.30,0,299.07,302.98,3.2,1.2,0.000,607086.8,607086.8,21444,0,0,0,L,1122011218,0,121.78,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1484865968,1515102.00
01/19/2017 17:45,2,0.025,ALERT,213.06,302.07,59.901,1484865904,"201051344000900","219011344069620",28.09,9.00,0,300.27,339.65,0.8,0.0,0.000,623261.4,623261.4,21095,0,0,0,L,1122011218,0,121.78,122.01,0100,5,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1484865969,1515103.00
01/19/2017 17:45,2,0.080,ALERT,213.29,301.17,59.949,1484865904,"201051344000648","219011344069620",28.71,8.50,0,299.97,340.85,2.4,0.4,0.000,612836.1,612836.1,21079,0,0,0,L,1122011218,0,121.10,122.46,0100,5,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1484865971,1515104.00
01/19/2017 17:45,2,0.084,ALERT,213.06,302.37,59.944,1484865904,"201051344000569","219011344069620",28.98,9.30,0,301.17,342.05,2.5,0.5,0.000,623538.6,623538.6,21105,0,0,0,L,1122011218,0,121.10,122.23,0100,5,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1484865973,1515105.00
01/19/2017 17:45,2,0.072,ALERT,213.06,302.07,59.949,1484865904,"201051344000983","219011344069620",28.39,9.30,0,300.87,339.95,2.1,0.1,0.000,616370.2,616370.2,21231,0,0,0,L,1122011218,0,121.55,122.01,0100,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1484865975,1515106.00
01/19/2017 17:45,2,0.055,ALERT,213.06,301.17,59.901,1484865904,"201051344001158","219011344069620",28.43,8.50,0,299.97,339.95,1.6,0.0,0.000,604917.4,604917.4,21422,0,0,0,L,1122011218,0,121.33,122.01,0100,8,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1484865977,1515107.00
01/19/2017 17:45,2,0.078,ALERT,213.51,302.07,59.944,1484865904,"201051344000576","219011344069620",27.47,8.50,0,300.57,339.95,2.2,0.2,0.000,615499.5,615499.5,21129,0,0,0,L,1122011218,0,121.78,122.01,0100,5,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1484865978,1515108.00
