ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 17:45,2,0.000,ALERT,211.70,298.17,59.949,1484865904,"274151322000087","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,818554.4,818554.4,21438,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1484865980,1515109.00
01/19/2017 18:00,2,0.000,ALERT,213.06,301.47,59.996,1484866803,"201051344000645","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,614816.2,614816.2,21104,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1484866805,1515110.00
01/19/2017 18:00,2,0.000,ALERT,211.70,299.37,59.981,1484866803,"274151322000085","219011344069620",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,845171.8,845171.8,21248,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1484866807,1515111.00
01/19/2017 18:00,2,0.000,ALERT,213.06,301.17,60.002,1484866803,"201051344000633","219011344069620",0.00,7.30,0,296.96,303.28,0.0,0.0,0.000,604059.0,604059.0,21480,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1484866809,1515112.00
01/19/2017 18:00,2,0.000,ALERT,212.61,301.47,59.996,1484866803,"201051344000469","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,606878.1,606878.1,21456,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1484866811,1515113.00
01/19/2017 18:00,2,0.000,ALERT,211.25,299.37,60.012,1484866803,"201051344000646","219011344069620",0.00,7.00,0,296.36,301.77,0.0,0.0,0.000,602799.0,602799.0,21441,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1484866813,1515114.00
01/19/2017 18:00,2,0.000,ALERT,211.03,298.77,59.996,1484866803,"274151322000052","219011344069620",0.00,12.30,0,295.46,301.47,0.0,0.0,0.000,873402.4,873402.4,21008,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1484866814,1515115.00
01/19/2017 18:00,2,0.000,ALERT,211.70,299.67,59.996,1484866803,"201051344000585","219011344069620",0.00,7.30,0,296.06,302.07,0.0,0.0,0.000,613360.8,613360.8,21501,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1484866816,1515116.00
01/19/2017 18:00,2,0.000,ALERT,211.48,299.67,60.007,1484866803,"201051344001230","219011344069620",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,606128.0,606128.0,21363,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1484866818,1515117.00
01/19/2017 18:00,2,0.000,ALERT,211.93,300.27,60.007,1484866803,"201051344000582","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,598077.0,598077.0,21475,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1484866820,1515118.00
01/19/2017 18:00,2,0.000,ALERT,211.25,299.37,59.996,1484866803,"201051344000955","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,613273.2,613273.2,21433,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1484866822,1515119.00
01/19/2017 18:00,2,0.000,ALERT,211.48,298.47,59.996,1484866803,"274151322000094","219011344069620",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,719413.2,719413.2,21728,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484866823,1515120.00
01/19/2017 18:00,2,0.000,ALERT,212.61,302.37,59.996,1484866803,"201051344000579","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,622312.9,622312.9,21377,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1484866825,1515121.00
01/19/2017 18:00,2,0.000,ALERT,211.25,299.37,59.996,1484866803,"201051344000890","219011344069620",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,610242.6,610242.6,21503,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1484866827,1515122.00
01/19/2017 18:00,2,0.000,ALERT,211.70,299.07,60.007,1484866803,"201051344000438","219011344069620",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,611305.9,611305.9,21513,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1484866829,1515123.00
01/19/2017 18:00,2,0.000,ALERT,211.70,298.77,60.002,1484866803,"201051344000417","219011344069620",0.00,7.00,0,296.36,301.77,0.0,0.0,0.000,595243.0,595243.0,21629,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1484866831,1515124.00
01/19/2017 18:00,2,0.000,ALERT,211.25,299.07,60.002,1484866803,"274151322000083","219011344069620",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,865004.8,865004.8,21044,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1484866832,1515125.00
01/19/2017 18:00,2,0.000,ALERT,211.70,299.07,59.986,1484866803,"274151322000076","219011344069620",0.00,12.00,0,295.76,301.47,0.0,0.0,0.000,922303.5,922303.5,21156,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1484866834,1515126.00
01/19/2017 18:00,2,0.000,ALERT,212.61,302.37,60.002,1484866803,"201051344000868","219011344069620",0.00,7.30,0,299.37,304.78,0.0,0.0,0.000,605394.9,605394.9,21469,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1484866836,1515127.00
01/19/2017 18:00,2,0.000,ALERT,211.25,300.27,60.002,1484866803,"274151322000095","219011344069620",0.00,10.70,0,296.66,302.07,0.0,0.0,0.000,913261.1,913261.1,21221,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1484866838,1515128.00
01/19/2017 18:00,2,0.000,ALERT,212.61,301.77,60.002,1484866803,"201051344000988","219011344069620",0.00,7.30,0,296.06,303.58,0.0,0.0,0.000,567784.8,567784.8,21502,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1484866840,1515129.00
01/19/2017 18:00,2,0.000,ALERT,211.25,298.47,60.002,1484866803,"201051344001025","219011344069620",0.00,7.30,0,296.06,302.98,0.0,0.0,0.000,611521.6,611521.6,21532,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1484866841,1515130.00
01/19/2017 18:00,2,0.000,ALERT,212.61,302.07,59.981,1484866803,"201051344000458","219011344069620",0.00,8.50,0,298.77,304.48,0.0,0.0,0.000,615440.7,615440.7,21244,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1484866843,1515131.00
01/19/2017 18:00,2,0.000,ALERT,213.29,301.77,60.002,1484866803,"201051344000853","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,614100.9,614100.9,21176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1484866845,1515132.00
01/19/2017 18:00,2,0.000,ALERT,211.70,299.07,59.996,1484866803,"201051344000685","219011344069620",0.00,7.00,0,296.66,302.37,0.0,0.0,0.000,610611.5,610611.5,21432,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1484866847,1515133.00
01/19/2017 18:00,2,0.000,ALERT,211.70,299.07,60.002,1484866803,"201051344000917","219011344069620",0.00,8.50,0,295.46,301.77,0.0,0.0,0.000,607584.1,607584.1,21445,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1484866849,1515134.00
01/19/2017 18:00,2,0.000,ALERT,211.93,299.97,59.986,1484866803,"201051344001145","219011344069620",0.00,6.30,0,297.26,302.98,0.0,0.0,0.000,613571.6,613571.6,21307,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1484866851,1515135.00
01/19/2017 18:00,2,0.000,ALERT,211.70,298.77,59.981,1484866803,"201051344000651","219011344069620",0.00,8.00,0,296.06,301.77,0.0,0.0,0.000,606148.0,606148.0,21477,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1484866852,1515136.00
01/19/2017 18:00,2,0.000,ALERT,210.80,298.77,60.039,1484866803,"274151322000088","219011344069620",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,830344.7,830344.7,21162,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1484866854,1515137.00
01/19/2017 18:00,2,0.000,ALERT,211.70,297.87,60.023,1484866803,"274151322000068","219011344069620",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,720466.0,720466.0,21626,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484866856,1515138.00
01/19/2017 18:00,2,0.000,ALERT,211.25,299.37,60.012,1484866803,"201051344001135","219011344069620",0.00,8.50,0,296.66,302.37,0.0,0.0,0.000,601767.9,601767.9,21525,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1484866858,1515139.00
01/19/2017 18:00,2,0.000,ALERT,212.38,302.37,60.007,1484866803,"201051344000594","219011344069620",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,617847.2,617847.2,21415,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1484866860,1515140.00
01/19/2017 18:00,2,0.000,ALERT,211.70,299.07,60.012,1484866803,"201051344001203","219011344069620",0.00,7.30,0,296.66,303.88,0.0,0.0,0.000,610116.6,610116.6,21526,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1484866861,1515141.00
01/19/2017 18:00,2,0.000,ALERT,211.25,298.77,60.007,1484866803,"274151322000054","219011344069620",0.00,13.00,0,295.76,301.47,0.0,0.0,0.000,846542.3,846542.3,21242,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1484866863,1515142.00
01/19/2017 18:00,2,0.000,ALERT,212.83,301.47,60.007,1484866803,"201051344000867","219011344069620",0.00,8.50,0,298.17,303.88,0.0,0.0,0.000,604255.1,604255.1,21508,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1484866865,1515143.00
01/19/2017 18:00,2,0.000,ALERT,211.48,299.37,59.981,1484866803,"201051344001093","219011344069620",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,607086.8,607086.8,21446,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1484866867,1515144.00
01/19/2017 18:00,2,0.000,ALERT,212.61,301.77,60.012,1484866803,"201051344000900","219011344069620",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,623261.4,623261.4,21097,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1484866868,1515145.00
01/19/2017 18:00,2,0.000,ALERT,212.83,301.17,60.002,1484866803,"201051344000648","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,612836.1,612836.1,21081,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1484866870,1515146.00
01/19/2017 18:00,2,0.000,ALERT,212.61,302.37,60.007,1484866803,"201051344000569","219011344069620",0.00,7.30,0,299.07,304.48,0.0,0.0,0.000,623538.7,623538.7,21107,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1484866872,1515147.00
01/19/2017 18:00,2,0.000,ALERT,212.61,301.77,60.007,1484866803,"201051344000983","219011344069620",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,616370.2,616370.2,21233,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1484866874,1515148.00
01/19/2017 18:00,2,0.000,ALERT,212.61,301.47,60.002,1484866803,"201051344001158","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,604917.4,604917.4,21424,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1484866876,1515149.00
01/19/2017 18:00,2,0.000,ALERT,213.06,302.07,59.996,1484866803,"201051344000576","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,615499.5,615499.5,21131,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1484866878,1515150.00
01/19/2017 18:00,2,0.000,ALERT,211.48,298.17,60.034,1484866803,"274151322000087","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,818554.4,818554.4,21440,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484866879,1515151.00
01/19/2017 18:15,2,0.000,ALERT,212.61,300.87,59.981,1484867703,"201051344000645","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,614816.2,614816.2,21106,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867705,1515152.00
01/19/2017 18:15,2,0.000,ALERT,210.80,299.07,59.949,1484867703,"274151322000085","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,845171.8,845171.8,21250,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867707,1515153.00
01/19/2017 18:15,2,0.000,ALERT,212.61,300.57,59.959,1484867703,"201051344000633","219011344069620",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,604059.0,604059.0,21482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867709,1515154.00
01/19/2017 18:15,2,0.000,ALERT,212.38,301.17,59.954,1484867703,"201051344000469","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,606878.1,606878.1,21458,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484867710,1515155.00
01/19/2017 18:15,2,0.000,ALERT,211.03,299.07,59.954,1484867703,"201051344000646","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,602799.0,602799.0,21443,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867712,1515156.00
01/19/2017 18:15,2,0.000,ALERT,210.80,299.67,59.965,1484867703,"274151322000052","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,873402.4,873402.4,21010,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867714,1515157.00
01/19/2017 18:15,2,0.000,ALERT,211.25,299.37,59.965,1484867703,"201051344000585","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,613360.8,613360.8,21503,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867716,1515158.00
01/19/2017 18:15,2,0.000,ALERT,211.03,299.37,59.959,1484867703,"201051344001230","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,606128.0,606128.0,21365,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484867718,1515159.00
01/19/2017 18:15,2,0.000,ALERT,211.70,299.97,59.970,1484867703,"201051344000582","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,598077.0,598077.0,21477,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867720,1515160.00
01/19/2017 18:15,2,0.000,ALERT,210.80,299.07,59.954,1484867703,"201051344000955","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,613273.2,613273.2,21435,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867721,1515161.00
01/19/2017 18:15,2,0.000,ALERT,211.03,297.87,59.959,1484867703,"274151322000094","219011344069620",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,719413.2,719413.2,21730,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867723,1515162.00
01/19/2017 18:15,2,0.000,ALERT,212.16,301.47,59.959,1484867703,"201051344000579","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,622312.9,622312.9,21379,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484867725,1515163.00
01/19/2017 18:15,2,0.000,ALERT,211.03,299.67,59.965,1484867703,"201051344000890","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,610242.6,610242.6,21505,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867727,1515164.00
01/19/2017 18:15,2,0.000,ALERT,211.25,298.77,59.959,1484867703,"201051344000438","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,611305.9,611305.9,21515,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867729,1515165.00
01/19/2017 18:15,2,0.000,ALERT,211.25,298.17,59.965,1484867703,"201051344000417","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,595243.0,595243.0,21631,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867730,1515166.00
01/19/2017 18:15,2,0.000,ALERT,210.57,298.47,59.954,1484867703,"274151322000083","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,865004.8,865004.8,21046,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867732,1515167.00
01/19/2017 18:15,2,0.000,ALERT,211.48,298.17,59.944,1484867703,"274151322000076","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,922303.5,922303.5,21158,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867734,1515168.00
01/19/2017 18:15,2,0.000,ALERT,211.93,301.47,59.954,1484867703,"201051344000868","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,605394.9,605394.9,21471,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484867736,1515169.00
01/19/2017 18:15,2,0.000,ALERT,210.57,299.07,59.959,1484867703,"274151322000095","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,913261.1,913261.1,21223,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867737,1515170.00
01/19/2017 18:15,2,0.000,ALERT,211.93,300.57,59.959,1484867703,"201051344000988","219011344069620",0.00,6.00,0,296.66,302.98,0.0,0.0,0.000,567784.8,567784.8,21504,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867739,1515171.00
01/19/2017 18:15,2,0.000,ALERT,211.03,298.47,59.965,1484867703,"201051344001025","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,611521.6,611521.6,21534,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867741,1515172.00
01/19/2017 18:15,2,0.000,ALERT,211.93,300.87,59.944,1484867703,"201051344000458","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,615440.7,615440.7,21246,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867743,1515173.00
01/19/2017 18:15,2,0.000,ALERT,212.61,300.57,59.949,1484867703,"201051344000853","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,614100.9,614100.9,21178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867745,1515174.00
01/19/2017 18:15,2,0.000,ALERT,211.70,299.37,59.907,1484867703,"201051344000685","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,610611.5,610611.5,21434,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867746,1515175.00
01/19/2017 18:15,2,0.000,ALERT,211.25,298.77,59.917,1484867703,"201051344000917","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,607584.1,607584.1,21447,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867748,1515176.00
01/19/2017 18:15,2,0.000,ALERT,211.25,299.37,59.938,1484867703,"201051344001145","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,613571.6,613571.6,21309,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484867750,1515177.00
01/19/2017 18:15,2,0.000,ALERT,211.25,298.47,59.975,1484867703,"201051344000651","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,606148.0,606148.0,21479,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484867752,1515178.00
01/19/2017 18:15,2,0.000,ALERT,210.57,298.77,59.949,1484867703,"274151322000088","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,830344.7,830344.7,21164,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484867754,1515179.00
01/19/2017 18:15,2,0.000,ALERT,211.70,297.87,59.944,1484867703,"274151322000068","219011344069620",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,720466.0,720466.0,21628,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867756,1515180.00
01/19/2017 18:15,2,0.000,ALERT,210.80,299.07,59.907,1484867703,"201051344001135","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,601767.9,601767.9,21527,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867757,1515181.00
01/19/2017 18:15,2,0.000,ALERT,211.70,301.47,59.944,1484867703,"201051344000594","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,617847.2,617847.2,21417,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484867759,1515182.00
01/19/2017 18:15,2,0.000,ALERT,211.25,298.77,59.912,1484867703,"201051344001203","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,610116.6,610116.6,21528,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867761,1515183.00
01/19/2017 18:15,2,0.000,ALERT,210.80,299.07,59.954,1484867703,"274151322000054","219011344069620",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,846542.3,846542.3,21244,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867763,1515184.00
01/19/2017 18:15,2,0.000,ALERT,212.38,300.57,59.949,1484867703,"201051344000867","219011344069620",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,604255.1,604255.1,21510,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484867765,1515185.00
01/19/2017 18:15,2,0.000,ALERT,211.03,298.77,59.986,1484867703,"201051344001093","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,607086.8,607086.8,21448,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867766,1515186.00
01/19/2017 18:15,2,0.000,ALERT,212.16,301.17,59.981,1484867703,"201051344000900","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,623261.4,623261.4,21099,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867768,1515187.00
01/19/2017 18:15,2,0.000,ALERT,212.16,300.27,59.954,1484867703,"201051344000648","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,612836.1,612836.1,21083,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867770,1515188.00
01/19/2017 18:15,2,0.000,ALERT,211.93,301.17,59.965,1484867703,"201051344000569","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,623538.7,623538.7,21109,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484867772,1515189.00
01/19/2017 18:15,2,0.000,ALERT,212.16,300.87,59.954,1484867703,"201051344000983","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,616370.2,616370.2,21235,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867773,1515190.00
01/19/2017 18:15,2,0.000,ALERT,212.16,300.57,59.959,1484867703,"201051344001158","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,604917.4,604917.4,21426,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867775,1515191.00
01/19/2017 18:15,2,0.000,ALERT,212.61,301.17,59.959,1484867703,"201051344000576","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,615499.5,615499.5,21133,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867777,1515192.00
01/19/2017 18:15,2,0.000,ALERT,210.80,298.17,59.954,1484867703,"274151322000087","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,818554.4,818554.4,21442,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484867779,1515193.00
01/19/2017 18:30,2,0.000,ALERT,212.16,299.67,59.954,1484868604,"201051344000645","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,614816.2,614816.2,21108,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484868606,1515194.00
01/19/2017 18:30,2,0.000,ALERT,210.35,296.96,59.965,1484868604,"274151322000085","219011344069620",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,845171.8,845171.8,21252,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868607,1515195.00
01/19/2017 18:30,2,0.000,ALERT,212.38,299.67,59.959,1484868604,"201051344000633","219011344069620",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,604059.0,604059.0,21484,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484868609,1515196.00
01/19/2017 18:30,2,0.000,ALERT,211.93,299.97,59.970,1484868604,"201051344000469","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,606878.1,606878.1,21460,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868611,1515197.00
01/19/2017 18:30,2,0.000,ALERT,210.57,298.77,59.954,1484868604,"201051344000646","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,602799.0,602799.0,21445,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868613,1515198.00
01/19/2017 18:30,2,0.000,ALERT,210.12,297.57,59.922,1484868604,"274151322000052","219011344069620",0.00,8.50,0,295.46,300.57,0.0,0.0,0.000,873402.4,873402.4,21012,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868615,1515199.00
01/19/2017 18:30,2,0.000,ALERT,210.80,299.07,59.944,1484868604,"201051344000585","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,613360.8,613360.8,21505,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484868616,1515200.00
01/19/2017 18:30,2,0.000,ALERT,210.57,299.07,59.959,1484868604,"201051344001230","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,606128.0,606128.0,21367,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868618,1515201.00
01/19/2017 18:30,2,0.000,ALERT,211.25,299.67,59.965,1484868604,"201051344000582","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,598077.0,598077.0,21479,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868620,1515202.00
01/19/2017 18:30,2,0.000,ALERT,210.12,298.77,59.981,1484868604,"201051344000955","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,613273.2,613273.2,21437,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868622,1515203.00
01/19/2017 18:30,2,0.000,ALERT,210.12,296.36,59.970,1484868604,"274151322000094","219011344069620",0.00,8.50,0,294.86,299.37,0.0,0.0,0.000,719413.2,719413.2,21732,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868624,1515204.00
01/19/2017 18:30,2,0.000,ALERT,211.70,300.27,59.933,1484868604,"201051344000579","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,622312.9,622312.9,21381,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868625,1515205.00
01/19/2017 18:30,2,0.000,ALERT,210.35,299.37,59.965,1484868604,"201051344000890","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,610242.6,610242.6,21507,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868627,1515206.00
01/19/2017 18:30,2,0.000,ALERT,210.80,298.77,59.959,1484868604,"201051344000438","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,611305.9,611305.9,21517,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484868629,1515207.00
01/19/2017 18:30,2,0.000,ALERT,211.03,298.77,59.970,1484868604,"201051344000417","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,595243.0,595243.0,21633,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868631,1515208.00
01/19/2017 18:30,2,0.000,ALERT,210.35,296.96,59.954,1484868604,"274151322000083","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,865004.8,865004.8,21048,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868633,1515209.00
01/19/2017 18:30,2,0.000,ALERT,210.80,297.26,59.922,1484868604,"274151322000076","219011344069620",0.00,8.50,0,295.46,300.27,0.0,0.0,0.000,922303.5,922303.5,21160,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868635,1515210.00
01/19/2017 18:30,2,0.000,ALERT,211.48,300.57,59.965,1484868604,"201051344000868","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,605394.9,605394.9,21473,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484868636,1515211.00
01/19/2017 18:30,2,0.000,ALERT,210.12,297.87,59.949,1484868604,"274151322000095","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,913261.1,913261.1,21225,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868638,1515212.00
01/19/2017 18:30,2,0.000,ALERT,211.48,299.97,60.012,1484868604,"201051344000988","219011344069620",0.00,5.00,0,295.76,302.37,0.0,0.0,0.000,567784.8,567784.8,21506,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868640,1515213.00
01/19/2017 18:30,2,0.000,ALERT,210.57,298.17,59.965,1484868604,"201051344001025","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,611521.6,611521.6,21536,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484868642,1515214.00
01/19/2017 18:30,2,0.000,ALERT,211.48,299.67,59.965,1484868604,"201051344000458","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,615440.7,615440.7,21248,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868643,1515215.00
01/19/2017 18:30,2,0.000,ALERT,212.16,299.67,59.975,1484868604,"201051344000853","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,614100.9,614100.9,21180,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868645,1515216.00
01/19/2017 18:30,2,0.000,ALERT,211.25,299.07,59.975,1484868604,"201051344000685","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,610611.5,610611.5,21436,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868647,1515217.00
01/19/2017 18:30,2,0.000,ALERT,210.80,298.17,59.970,1484868604,"201051344000917","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,607584.1,607584.1,21449,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868649,1515218.00
01/19/2017 18:30,2,0.000,ALERT,211.03,299.07,59.970,1484868604,"201051344001145","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,613571.6,613571.6,21311,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868651,1515219.00
01/19/2017 18:30,2,0.000,ALERT,211.03,298.47,59.986,1484868604,"201051344000651","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,606148.0,606148.0,21481,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868653,1515220.00
01/19/2017 18:30,2,0.000,ALERT,209.90,297.26,59.970,1484868604,"274151322000088","219011344069620",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,830344.7,830344.7,21166,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868654,1515221.00
01/19/2017 18:30,2,0.000,ALERT,211.03,296.36,59.944,1484868604,"274151322000068","219011344069620",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,720466.0,720466.0,21630,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868656,1515222.00
01/19/2017 18:30,2,0.000,ALERT,210.57,298.77,59.975,1484868604,"201051344001135","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,601767.9,601767.9,21529,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868658,1515223.00
01/19/2017 18:30,2,0.000,ALERT,211.48,300.57,59.970,1484868604,"201051344000594","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,617847.2,617847.2,21419,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868660,1515224.00
01/19/2017 18:30,2,0.000,ALERT,211.03,298.77,59.954,1484868604,"201051344001203","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,610116.6,610116.6,21530,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868661,1515225.00
01/19/2017 18:30,2,0.000,ALERT,210.35,296.96,59.991,1484868604,"274151322000054","219011344069620",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,846542.3,846542.3,21246,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868663,1515226.00
01/19/2017 18:30,2,0.000,ALERT,212.16,299.67,59.981,1484868604,"201051344000867","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,604255.1,604255.1,21512,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484868665,1515227.00
01/19/2017 18:30,2,0.000,ALERT,210.80,298.77,59.949,1484868604,"201051344001093","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,607086.8,607086.8,21450,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868667,1515228.00
01/19/2017 18:30,2,0.000,ALERT,211.70,300.27,59.975,1484868604,"201051344000900","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,623261.4,623261.4,21101,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868669,1515229.00
01/19/2017 18:30,2,0.000,ALERT,211.93,299.07,59.970,1484868604,"201051344000648","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,612836.1,612836.1,21085,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868670,1515230.00
01/19/2017 18:30,2,0.000,ALERT,211.70,300.27,59.975,1484868604,"201051344000569","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,623538.7,623538.7,21111,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868672,1515231.00
01/19/2017 18:30,2,0.000,ALERT,211.70,299.97,59.975,1484868604,"201051344000983","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,616370.2,616370.2,21237,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868674,1515232.00
01/19/2017 18:30,2,0.000,ALERT,211.70,299.67,59.928,1484868604,"201051344001158","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,604917.4,604917.4,21428,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868676,1515233.00
01/19/2017 18:30,2,0.000,ALERT,212.16,299.97,59.981,1484868604,"201051344000576","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,615499.5,615499.5,21135,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484868677,1515234.00
01/19/2017 18:30,2,0.000,ALERT,210.35,296.36,59.944,1484868604,"274151322000087","219011344069620",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,818554.4,818554.4,21444,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484868679,1515235.00
01/19/2017 18:45,2,0.000,ALERT,211.70,299.07,59.965,1484869503,"201051344000645","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,614816.2,614816.2,21110,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869505,1515236.00
01/19/2017 18:45,2,0.000,ALERT,210.12,297.26,59.959,1484869503,"274151322000085","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,845171.8,845171.8,21254,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869507,1515237.00
01/19/2017 18:45,2,0.000,ALERT,211.93,299.07,59.965,1484869503,"201051344000633","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,604059.0,604059.0,21486,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869509,1515238.00
01/19/2017 18:45,2,0.000,ALERT,211.48,299.67,59.959,1484869503,"201051344000469","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,606878.1,606878.1,21462,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484869511,1515239.00
01/19/2017 18:45,2,0.000,ALERT,210.57,298.77,59.959,1484869503,"201051344000646","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,602799.0,602799.0,21447,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484869513,1515240.00
01/19/2017 18:45,2,0.000,ALERT,209.67,297.26,59.907,1484869503,"274151322000052","219011344069620",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,873402.4,873402.4,21014,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484869515,1515241.00
01/19/2017 18:45,2,0.000,ALERT,210.80,299.37,59.959,1484869503,"201051344000585","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,613360.8,613360.8,21507,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869516,1515242.00
01/19/2017 18:45,2,0.000,ALERT,210.57,299.07,59.991,1484869503,"201051344001230","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,606128.0,606128.0,21369,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869518,1515243.00
01/19/2017 18:45,2,0.000,ALERT,211.25,299.67,59.928,1484869503,"201051344000582","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,598077.0,598077.0,21481,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869520,1515244.00
01/19/2017 18:45,2,0.000,ALERT,210.12,298.77,59.949,1484869503,"201051344000955","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,613273.2,613273.2,21439,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869522,1515245.00
01/19/2017 18:45,2,0.000,ALERT,210.35,296.96,59.949,1484869503,"274151322000094","219011344069620",0.00,6.70,0,294.56,298.17,0.0,0.0,0.000,719413.2,719413.2,21734,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869524,1515246.00
01/19/2017 18:45,2,0.000,ALERT,211.48,300.87,59.949,1484869503,"201051344000579","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,622312.9,622312.9,21383,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869525,1515247.00
01/19/2017 18:45,2,0.000,ALERT,210.57,299.37,59.949,1484869503,"201051344000890","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,610242.6,610242.6,21509,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869527,1515248.00
01/19/2017 18:45,2,0.000,ALERT,210.80,298.77,59.949,1484869503,"201051344000438","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,611305.9,611305.9,21519,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484869529,1515249.00
01/19/2017 18:45,2,0.000,ALERT,211.03,298.47,59.944,1484869503,"201051344000417","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,595243.0,595243.0,21635,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484869531,1515250.00
01/19/2017 18:45,2,0.000,ALERT,210.35,298.17,59.996,1484869503,"274151322000083","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,865004.8,865004.8,21050,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869533,1515251.00
01/19/2017 18:45,2,0.000,ALERT,210.80,297.26,59.975,1484869503,"274151322000076","219011344069620",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,922303.5,922303.5,21162,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869534,1515252.00
01/19/2017 18:45,2,0.000,ALERT,211.48,300.57,59.949,1484869503,"201051344000868","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,605394.9,605394.9,21475,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869536,1515253.00
