ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 18:45,2,0.000,ALERT,210.35,298.47,59.922,1484869503,"274151322000095","219011344069620",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,913261.1,913261.1,21227,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869538,1515254.00
01/19/2017 18:45,2,0.000,ALERT,211.25,299.67,59.944,1484869503,"201051344000988","219011344069620",0.00,4.00,0,295.46,301.77,0.0,0.0,0.000,567784.8,567784.8,21508,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484869540,1515255.00
01/19/2017 18:45,2,0.000,ALERT,210.57,298.17,59.954,1484869503,"201051344001025","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,611521.6,611521.6,21538,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869542,1515256.00
01/19/2017 18:45,2,0.000,ALERT,211.48,300.27,59.944,1484869503,"201051344000458","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,615440.7,615440.7,21250,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869544,1515257.00
01/19/2017 18:45,2,0.000,ALERT,212.16,299.97,59.944,1484869503,"201051344000853","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,614100.9,614100.9,21182,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869545,1515258.00
01/19/2017 18:45,2,0.000,ALERT,211.03,298.77,59.949,1484869503,"201051344000685","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,610611.5,610611.5,21438,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869547,1515259.00
01/19/2017 18:45,2,0.000,ALERT,210.80,298.47,59.949,1484869503,"201051344000917","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,607584.1,607584.1,21451,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484869549,1515260.00
01/19/2017 18:45,2,0.000,ALERT,210.80,298.47,59.938,1484869503,"201051344001145","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,613571.6,613571.6,21313,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869551,1515261.00
01/19/2017 18:45,2,0.000,ALERT,210.80,297.87,59.949,1484869503,"201051344000651","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,606148.0,606148.0,21483,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869553,1515262.00
01/19/2017 18:45,2,0.000,ALERT,209.90,297.26,59.949,1484869503,"274151322000088","219011344069620",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,830344.7,830344.7,21168,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869554,1515263.00
01/19/2017 18:45,2,0.000,ALERT,211.03,296.66,59.986,1484869503,"274151322000068","219011344069620",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,720466.0,720466.0,21632,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869556,1515264.00
01/19/2017 18:45,2,0.000,ALERT,210.35,298.77,59.991,1484869503,"201051344001135","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,601767.9,601767.9,21531,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869558,1515265.00
01/19/2017 18:45,2,0.000,ALERT,211.25,300.87,59.975,1484869503,"201051344000594","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,617847.2,617847.2,21421,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484869560,1515266.00
01/19/2017 18:45,2,0.000,ALERT,210.80,298.77,59.986,1484869503,"201051344001203","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,610116.6,610116.6,21532,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869561,1515267.00
01/19/2017 18:45,2,0.000,ALERT,210.12,298.17,59.907,1484869503,"274151322000054","219011344069620",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,846542.3,846542.3,21248,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869563,1515268.00
01/19/2017 18:45,2,0.000,ALERT,211.70,299.67,59.933,1484869503,"201051344000867","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,604255.1,604255.1,21514,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869565,1515269.00
01/19/2017 18:45,2,0.000,ALERT,210.57,298.77,59.944,1484869503,"201051344001093","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,607086.8,607086.8,21452,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869567,1515270.00
01/19/2017 18:45,2,0.000,ALERT,211.25,299.97,59.938,1484869503,"201051344000900","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,623261.4,623261.4,21103,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484869569,1515271.00
01/19/2017 18:45,2,0.000,ALERT,211.93,299.67,59.938,1484869503,"201051344000648","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,612836.1,612836.1,21087,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869570,1515272.00
01/19/2017 18:45,2,0.000,ALERT,211.48,300.57,59.928,1484869503,"201051344000569","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,623538.7,623538.7,21113,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484869572,1515273.00
01/19/2017 18:45,2,0.000,ALERT,211.48,300.57,59.944,1484869503,"201051344000983","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,616370.2,616370.2,21239,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869574,1515274.00
01/19/2017 18:45,2,0.000,ALERT,211.70,300.27,59.901,1484869503,"201051344001158","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,604917.4,604917.4,21430,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869576,1515275.00
01/19/2017 18:45,2,0.000,ALERT,212.16,300.87,59.933,1484869503,"201051344000576","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,615499.5,615499.5,21137,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484869578,1515276.00
01/19/2017 18:45,2,0.000,ALERT,210.57,297.26,59.933,1484869503,"274151322000087","219011344069620",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,818554.4,818554.4,21446,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484869580,1515277.00
01/19/2017 19:00,2,0.000,ALERT,212.61,301.17,59.970,1484870403,"201051344000645","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,614816.2,614816.2,21112,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870405,1515278.00
01/19/2017 19:00,2,0.000,ALERT,210.80,297.57,59.970,1484870403,"274151322000085","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,845171.8,845171.8,21256,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870407,1515279.00
01/19/2017 19:00,2,0.000,ALERT,212.83,300.87,59.996,1484870403,"201051344000633","219011344069620",0.00,3.00,0,296.06,302.68,0.0,0.0,0.000,604059.0,604059.0,21488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870409,1515280.00
01/19/2017 19:00,2,0.000,ALERT,212.16,300.87,59.970,1484870403,"201051344000469","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,606878.1,606878.1,21464,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870411,1515281.00
01/19/2017 19:00,2,0.000,ALERT,210.80,299.07,59.965,1484870403,"201051344000646","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,602799.0,602799.0,21449,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484870412,1515282.00
01/19/2017 19:00,2,0.000,ALERT,210.57,297.26,59.917,1484870403,"274151322000052","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,873402.4,873402.4,21016,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870414,1515283.00
01/19/2017 19:00,2,0.000,ALERT,211.03,299.37,59.944,1484870403,"201051344000585","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,613360.8,613360.8,21509,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870416,1515284.00
01/19/2017 19:00,2,0.000,ALERT,211.03,299.67,59.959,1484870403,"201051344001230","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,606128.0,606128.0,21371,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870418,1515285.00
01/19/2017 19:00,2,0.000,ALERT,211.48,299.97,59.965,1484870403,"201051344000582","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,598077.0,598077.0,21483,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870420,1515286.00
01/19/2017 19:00,2,0.000,ALERT,210.57,299.07,59.975,1484870403,"201051344000955","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,613273.2,613273.2,21441,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870421,1515287.00
01/19/2017 19:00,2,0.000,ALERT,210.80,296.96,59.975,1484870403,"274151322000094","219011344069620",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,719413.2,719413.2,21736,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870423,1515288.00
01/19/2017 19:00,2,0.000,ALERT,211.93,301.47,59.965,1484870403,"201051344000579","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,622312.9,622312.9,21385,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870425,1515289.00
01/19/2017 19:00,2,0.000,ALERT,210.80,299.67,59.975,1484870403,"201051344000890","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,610242.6,610242.6,21511,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870427,1515290.00
01/19/2017 19:00,2,0.000,ALERT,211.03,299.07,59.917,1484870403,"201051344000438","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,611305.9,611305.9,21521,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870429,1515291.00
01/19/2017 19:00,2,0.000,ALERT,211.03,298.47,59.959,1484870403,"201051344000417","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,595243.0,595243.0,21637,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870430,1515292.00
01/19/2017 19:00,2,0.000,ALERT,210.80,298.47,59.965,1484870403,"274151322000083","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,865004.8,865004.8,21052,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870432,1515293.00
01/19/2017 19:00,2,0.000,ALERT,211.03,297.26,59.996,1484870403,"274151322000076","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,922303.5,922303.5,21164,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870434,1515294.00
01/19/2017 19:00,2,0.000,ALERT,211.93,301.77,59.965,1484870403,"201051344000868","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,605394.9,605394.9,21477,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484870436,1515295.00
01/19/2017 19:00,2,0.000,ALERT,210.57,298.47,59.954,1484870403,"274151322000095","219011344069620",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,913261.1,913261.1,21229,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870438,1515296.00
01/19/2017 19:00,2,0.000,ALERT,211.70,300.57,59.965,1484870403,"201051344000988","219011344069620",0.00,3.30,0,295.76,302.37,0.0,0.0,0.000,567784.8,567784.8,21510,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484870439,1515297.00
01/19/2017 19:00,2,0.000,ALERT,210.57,298.17,59.965,1484870403,"201051344001025","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,611521.6,611521.6,21540,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870441,1515298.00
01/19/2017 19:00,2,0.000,ALERT,211.93,301.17,59.965,1484870403,"201051344000458","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,615440.7,615440.7,21252,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870443,1515299.00
01/19/2017 19:00,2,0.000,ALERT,212.61,300.87,59.965,1484870403,"201051344000853","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,614100.9,614100.9,21184,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870445,1515300.00
01/19/2017 19:00,2,0.000,ALERT,211.25,299.07,60.002,1484870403,"201051344000685","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,610611.5,610611.5,21440,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870447,1515301.00
01/19/2017 19:00,2,0.000,ALERT,211.03,298.77,59.959,1484870403,"201051344000917","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,607584.1,607584.1,21453,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484870448,1515302.00
01/19/2017 19:00,2,0.000,ALERT,211.25,299.37,59.959,1484870403,"201051344001145","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,613571.6,613571.6,21315,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870450,1515303.00
01/19/2017 19:00,2,0.000,ALERT,211.03,298.47,59.938,1484870403,"201051344000651","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,606148.0,606148.0,21485,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870452,1515304.00
01/19/2017 19:00,2,0.000,ALERT,210.12,296.96,59.944,1484870403,"274151322000088","219011344069620",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,830344.7,830344.7,21170,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870454,1515305.00
01/19/2017 19:00,2,0.000,ALERT,211.25,296.66,59.944,1484870403,"274151322000068","219011344069620",0.00,7.00,0,295.46,298.77,0.0,0.0,0.000,720466.0,720466.0,21634,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870455,1515306.00
01/19/2017 19:00,2,0.000,ALERT,210.57,299.07,59.954,1484870403,"201051344001135","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,601767.9,601767.9,21533,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870457,1515307.00
01/19/2017 19:00,2,0.000,ALERT,211.93,302.07,59.954,1484870403,"201051344000594","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,617847.2,617847.2,21423,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870459,1515308.00
01/19/2017 19:00,2,0.000,ALERT,211.03,298.77,59.933,1484870403,"201051344001203","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,610116.6,610116.6,21534,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484870461,1515309.00
01/19/2017 19:00,2,0.000,ALERT,210.35,296.96,59.928,1484870403,"274151322000054","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,846542.3,846542.3,21250,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870463,1515310.00
01/19/2017 19:00,2,0.000,ALERT,212.38,300.57,59.944,1484870403,"201051344000867","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,604255.1,604255.1,21516,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870465,1515311.00
01/19/2017 19:00,2,0.000,ALERT,211.03,299.37,59.959,1484870403,"201051344001093","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,607086.8,607086.8,21454,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870466,1515312.00
01/19/2017 19:00,2,0.000,ALERT,211.93,300.87,59.917,1484870403,"201051344000900","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,623261.4,623261.4,21105,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484870468,1515313.00
01/19/2017 19:00,2,0.000,ALERT,212.38,300.27,59.944,1484870403,"201051344000648","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,612836.1,612836.1,21089,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484870470,1515314.00
01/19/2017 19:00,2,0.000,ALERT,212.16,301.77,59.896,1484870403,"201051344000569","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,623538.7,623538.7,21115,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870472,1515315.00
01/19/2017 19:00,2,0.000,ALERT,212.16,301.47,59.944,1484870403,"201051344000983","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,616370.2,616370.2,21241,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870474,1515316.00
01/19/2017 19:00,2,0.000,ALERT,212.16,300.87,59.975,1484870403,"201051344001158","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,604917.4,604917.4,21432,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870475,1515317.00
01/19/2017 19:00,2,0.000,ALERT,212.38,301.47,59.959,1484870403,"201051344000576","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,615499.5,615499.5,21139,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484870477,1515318.00
01/19/2017 19:00,2,0.000,ALERT,210.80,296.96,59.922,1484870403,"274151322000087","219011344069620",0.00,7.70,0,295.46,299.07,0.0,0.0,0.000,818554.4,818554.4,21448,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484870479,1515319.00
01/19/2017 19:15,2,0.000,ALERT,212.38,300.57,59.949,1484871304,"201051344000645","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,614816.2,614816.2,21114,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484871306,1515320.00
01/19/2017 19:15,2,0.000,ALERT,210.35,296.36,59.933,1484871304,"274151322000085","219011344069620",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,845171.8,845171.8,21258,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484871308,1515321.00
01/19/2017 19:15,2,0.000,ALERT,212.61,300.57,59.944,1484871304,"201051344000633","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,604059.0,604059.0,21490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871309,1515322.00
01/19/2017 19:15,2,0.000,ALERT,211.93,300.57,59.944,1484871304,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,606878.1,606878.1,21466,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871311,1515323.00
01/19/2017 19:15,2,0.000,ALERT,210.57,299.37,59.965,1484871304,"201051344000646","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,602799.0,602799.0,21451,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484871313,1515324.00
01/19/2017 19:15,2,0.000,ALERT,210.12,296.36,59.981,1484871304,"274151322000052","219011344069620",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,873402.4,873402.4,21018,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871315,1515325.00
01/19/2017 19:15,2,0.000,ALERT,210.80,299.67,59.949,1484871304,"201051344000585","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,613360.8,613360.8,21511,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871317,1515326.00
01/19/2017 19:15,2,0.000,ALERT,210.57,299.67,59.938,1484871304,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,606128.0,606128.0,21373,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871318,1515327.00
01/19/2017 19:15,2,0.000,ALERT,211.25,300.27,59.938,1484871304,"201051344000582","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,598077.0,598077.0,21485,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484871320,1515328.00
01/19/2017 19:15,2,0.000,ALERT,210.35,299.37,59.922,1484871304,"201051344000955","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,613273.2,613273.2,21443,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871322,1515329.00
01/19/2017 19:15,2,0.000,ALERT,210.35,296.06,59.933,1484871304,"274151322000094","219011344069620",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,719413.2,719413.2,21738,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871324,1515330.00
01/19/2017 19:15,2,0.000,ALERT,211.70,301.17,59.944,1484871304,"201051344000579","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,622312.9,622312.9,21387,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871326,1515331.00
01/19/2017 19:15,2,0.000,ALERT,210.57,299.67,59.970,1484871304,"201051344000890","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,610242.6,610242.6,21513,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871327,1515332.00
01/19/2017 19:15,2,0.000,ALERT,210.80,299.37,59.917,1484871304,"201051344000438","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,611305.9,611305.9,21523,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871329,1515333.00
01/19/2017 19:15,2,0.000,ALERT,210.80,298.47,59.917,1484871304,"201051344000417","219011344069620",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,595243.0,595243.0,21639,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484871331,1515334.00
01/19/2017 19:15,2,0.000,ALERT,210.57,296.66,59.975,1484871304,"274151322000083","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,865004.8,865004.8,21054,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871333,1515335.00
01/19/2017 19:15,2,0.000,ALERT,211.03,296.66,59.907,1484871304,"274151322000076","219011344069620",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,922303.5,922303.5,21166,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871335,1515336.00
01/19/2017 19:15,2,0.000,ALERT,211.93,301.47,59.944,1484871304,"201051344000868","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,605394.9,605394.9,21479,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871337,1515337.00
01/19/2017 19:15,2,0.000,ALERT,210.35,297.57,59.907,1484871304,"274151322000095","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,913261.1,913261.1,21231,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871338,1515338.00
01/19/2017 19:15,2,0.000,ALERT,211.93,300.57,59.938,1484871304,"201051344000988","219011344069620",0.00,3.00,0,296.06,302.37,0.0,0.0,0.000,567784.8,567784.8,21512,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871340,1515339.00
01/19/2017 19:15,2,0.000,ALERT,210.57,298.77,59.912,1484871304,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,611521.6,611521.6,21542,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871342,1515340.00
01/19/2017 19:15,2,0.000,ALERT,211.70,300.87,59.938,1484871304,"201051344000458","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,615440.7,615440.7,21254,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871344,1515341.00
01/19/2017 19:15,2,0.000,ALERT,212.38,300.57,59.949,1484871304,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,614100.9,614100.9,21186,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871346,1515342.00
01/19/2017 19:15,2,0.000,ALERT,210.80,299.07,59.944,1484871304,"201051344000685","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,610611.5,610611.5,21442,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871348,1515343.00
01/19/2017 19:15,2,0.000,ALERT,210.80,298.77,59.944,1484871304,"201051344000917","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,607584.1,607584.1,21455,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484871349,1515344.00
01/19/2017 19:15,2,0.000,ALERT,211.03,299.37,59.949,1484871304,"201051344001145","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,613571.6,613571.6,21317,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484871351,1515345.00
01/19/2017 19:15,2,0.000,ALERT,210.57,298.47,59.938,1484871304,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,606148.0,606148.0,21487,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871353,1515346.00
01/19/2017 19:15,2,0.000,ALERT,209.67,296.66,59.986,1484871304,"274151322000088","219011344069620",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,830344.7,830344.7,21172,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871355,1515347.00
01/19/2017 19:15,2,0.000,ALERT,210.80,295.76,59.912,1484871304,"274151322000068","219011344069620",0.00,6.00,0,294.26,297.87,0.0,0.0,0.000,720466.0,720466.0,21636,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871356,1515348.00
01/19/2017 19:15,2,0.000,ALERT,210.35,299.07,59.949,1484871304,"201051344001135","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,601767.9,601767.9,21535,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871358,1515349.00
01/19/2017 19:15,2,0.000,ALERT,211.48,301.17,59.949,1484871304,"201051344000594","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,617847.2,617847.2,21425,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484871360,1515350.00
01/19/2017 19:15,2,0.000,ALERT,210.57,298.77,59.959,1484871304,"201051344001203","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,610116.6,610116.6,21536,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484871362,1515351.00
01/19/2017 19:15,2,0.000,ALERT,210.12,296.96,59.944,1484871304,"274151322000054","219011344069620",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,846542.3,846542.3,21252,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871364,1515352.00
01/19/2017 19:15,2,0.000,ALERT,212.16,300.27,59.949,1484871304,"201051344000867","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,604255.1,604255.1,21518,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871365,1515353.00
01/19/2017 19:15,2,0.000,ALERT,210.57,299.07,59.944,1484871304,"201051344001093","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,607086.8,607086.8,21456,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871367,1515354.00
01/19/2017 19:15,2,0.000,ALERT,211.70,300.87,59.944,1484871304,"201051344000900","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,623261.4,623261.4,21107,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871369,1515355.00
01/19/2017 19:15,2,0.000,ALERT,212.16,300.27,59.949,1484871304,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,612836.1,612836.1,21091,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871371,1515356.00
01/19/2017 19:15,2,0.000,ALERT,211.93,301.17,59.944,1484871304,"201051344000569","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,623538.7,623538.7,21117,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871373,1515357.00
01/19/2017 19:15,2,0.000,ALERT,211.93,300.87,59.986,1484871304,"201051344000983","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,616370.2,616370.2,21243,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484871375,1515358.00
01/19/2017 19:15,2,0.000,ALERT,211.93,300.27,59.959,1484871304,"201051344001158","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,604917.4,604917.4,21434,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871377,1515359.00
01/19/2017 19:15,2,0.000,ALERT,212.38,301.17,59.954,1484871304,"201051344000576","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,615499.5,615499.5,21141,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484871378,1515360.00
01/19/2017 19:15,2,0.000,ALERT,210.35,295.76,59.949,1484871304,"274151322000087","219011344069620",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,818554.4,818554.4,21450,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484871380,1515361.00
01/19/2017 19:30,2,0.000,ALERT,212.61,301.17,59.954,1484872203,"201051344000645","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,614816.2,614816.2,21116,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872205,1515362.00
01/19/2017 19:30,2,0.000,ALERT,210.57,296.96,59.949,1484872203,"274151322000085","219011344069620",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,845171.8,845171.8,21260,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872207,1515363.00
01/19/2017 19:30,2,0.000,ALERT,212.61,300.87,59.975,1484872203,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,604059.0,604059.0,21492,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872209,1515364.00
01/19/2017 19:30,2,0.000,ALERT,212.16,301.47,59.949,1484872203,"201051344000469","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,606878.1,606878.1,21468,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872211,1515365.00
01/19/2017 19:30,2,0.000,ALERT,210.80,299.37,59.944,1484872203,"201051344000646","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,602799.0,602799.0,21453,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872212,1515366.00
01/19/2017 19:30,2,0.000,ALERT,210.57,297.57,59.922,1484872203,"274151322000052","219011344069620",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,873402.4,873402.4,21020,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872214,1515367.00
01/19/2017 19:30,2,0.000,ALERT,211.25,299.67,59.959,1484872203,"201051344000585","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,613360.8,613360.8,21513,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872216,1515368.00
01/19/2017 19:30,2,0.000,ALERT,211.03,299.97,59.944,1484872203,"201051344001230","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,606128.0,606128.0,21375,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872218,1515369.00
01/19/2017 19:30,2,0.000,ALERT,211.48,300.27,59.954,1484872203,"201051344000582","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,598077.0,598077.0,21487,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872220,1515370.00
01/19/2017 19:30,2,0.000,ALERT,210.57,299.37,59.959,1484872203,"201051344000955","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,613273.2,613273.2,21445,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872221,1515371.00
01/19/2017 19:30,2,0.000,ALERT,210.80,296.96,59.938,1484872203,"274151322000094","219011344069620",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,719413.2,719413.2,21740,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872223,1515372.00
01/19/2017 19:30,2,0.000,ALERT,211.93,301.47,59.959,1484872203,"201051344000579","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,622312.9,622312.9,21389,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872225,1515373.00
01/19/2017 19:30,2,0.000,ALERT,210.80,299.67,59.965,1484872203,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,610242.6,610242.6,21515,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872227,1515374.00
01/19/2017 19:30,2,0.000,ALERT,210.80,298.77,59.965,1484872203,"201051344000438","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,611305.9,611305.9,21525,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872229,1515375.00
01/19/2017 19:30,2,0.000,ALERT,211.03,298.47,59.970,1484872203,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,595243.0,595243.0,21641,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872230,1515376.00
01/19/2017 19:30,2,0.000,ALERT,210.57,297.57,59.954,1484872203,"274151322000083","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,865004.8,865004.8,21056,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872232,1515377.00
01/19/2017 19:30,2,0.000,ALERT,211.03,297.57,59.944,1484872203,"274151322000076","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,922303.5,922303.5,21168,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872234,1515378.00
01/19/2017 19:30,2,0.000,ALERT,211.93,302.07,59.965,1484872203,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,605394.9,605394.9,21481,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872236,1515379.00
01/19/2017 19:30,2,0.000,ALERT,210.57,298.47,59.959,1484872203,"274151322000095","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,913261.1,913261.1,21233,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872238,1515380.00
01/19/2017 19:30,2,0.000,ALERT,211.93,301.17,59.959,1484872203,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.68,0.0,0.0,0.000,567784.8,567784.8,21514,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872240,1515381.00
01/19/2017 19:30,2,0.000,ALERT,210.80,298.47,59.965,1484872203,"201051344001025","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,611521.6,611521.6,21544,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872241,1515382.00
01/19/2017 19:30,2,0.000,ALERT,211.93,301.17,59.959,1484872203,"201051344000458","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,615440.7,615440.7,21256,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872243,1515383.00
01/19/2017 19:30,2,0.000,ALERT,212.38,301.17,59.959,1484872203,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,614100.9,614100.9,21188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872245,1515384.00
01/19/2017 19:30,2,0.000,ALERT,211.25,299.37,59.933,1484872203,"201051344000685","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,610611.5,610611.5,21444,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872247,1515385.00
01/19/2017 19:30,2,0.000,ALERT,211.03,298.77,59.959,1484872203,"201051344000917","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,607584.1,607584.1,21457,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872249,1515386.00
01/19/2017 19:30,2,0.000,ALERT,211.03,299.37,59.944,1484872203,"201051344001145","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,613571.6,613571.6,21319,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872250,1515387.00
01/19/2017 19:30,2,0.000,ALERT,211.03,298.47,59.965,1484872203,"201051344000651","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,606148.0,606148.0,21489,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872252,1515388.00
01/19/2017 19:30,2,0.000,ALERT,210.35,298.17,59.912,1484872203,"274151322000088","219011344069620",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,830344.7,830344.7,21174,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872254,1515389.00
01/19/2017 19:30,2,0.000,ALERT,211.03,296.96,59.949,1484872203,"274151322000068","219011344069620",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,720466.0,720466.0,21638,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872256,1515390.00
01/19/2017 19:30,2,0.000,ALERT,210.57,299.07,59.959,1484872203,"201051344001135","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,601767.9,601767.9,21537,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872257,1515391.00
01/19/2017 19:30,2,0.000,ALERT,211.93,302.07,59.944,1484872203,"201051344000594","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,617847.2,617847.2,21427,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872259,1515392.00
01/19/2017 19:30,2,0.000,ALERT,211.03,299.07,59.970,1484872203,"201051344001203","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,610116.6,610116.6,21538,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872261,1515393.00
01/19/2017 19:30,2,0.000,ALERT,210.35,297.87,59.975,1484872203,"274151322000054","219011344069620",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,846542.3,846542.3,21254,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872263,1515394.00
01/19/2017 19:30,2,0.000,ALERT,212.16,300.57,60.002,1484872203,"201051344000867","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,604255.1,604255.1,21520,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872265,1515395.00
01/19/2017 19:30,2,0.000,ALERT,210.80,299.07,59.959,1484872203,"201051344001093","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,607086.8,607086.8,21458,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872266,1515396.00
01/19/2017 19:30,2,0.000,ALERT,211.70,301.17,59.965,1484872203,"201051344000900","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,623261.4,623261.4,21109,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872268,1515397.00
01/19/2017 19:30,2,0.000,ALERT,212.38,300.87,59.959,1484872203,"201051344000648","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,612836.1,612836.1,21093,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872270,1515398.00
