ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 19:30,2,0.000,ALERT,212.16,301.77,59.959,1484872203,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,623538.7,623538.7,21119,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872272,1515399.00
01/19/2017 19:30,2,0.000,ALERT,212.16,301.47,59.965,1484872203,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,616370.2,616370.2,21245,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484872274,1515400.00
01/19/2017 19:30,2,0.000,ALERT,212.16,301.17,59.975,1484872203,"201051344001158","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,604917.4,604917.4,21436,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872275,1515401.00
01/19/2017 19:30,2,0.000,ALERT,212.61,301.77,59.949,1484872203,"201051344000576","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,615499.5,615499.5,21143,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872277,1515402.00
01/19/2017 19:30,2,0.000,ALERT,210.57,296.66,59.959,1484872203,"274151322000087","219011344069620",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,818554.4,818554.4,21452,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484872279,1515403.00
01/19/2017 19:45,2,0.000,ALERT,212.61,301.47,59.965,1484873104,"201051344000645","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,614816.2,614816.2,21118,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873106,1515404.00
01/19/2017 19:45,2,0.000,ALERT,210.57,297.26,59.965,1484873104,"274151322000085","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,845171.8,845171.8,21262,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873107,1515405.00
01/19/2017 19:45,2,0.000,ALERT,213.06,301.47,59.970,1484873104,"201051344000633","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,604059.0,604059.0,21494,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484873109,1515406.00
01/19/2017 19:45,2,0.000,ALERT,212.38,301.77,59.949,1484873104,"201051344000469","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,606878.1,606878.1,21470,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873111,1515407.00
01/19/2017 19:45,2,0.000,ALERT,210.80,299.67,59.965,1484873104,"201051344000646","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,602799.0,602799.0,21455,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873113,1515408.00
01/19/2017 19:45,2,0.000,ALERT,210.57,297.26,59.959,1484873104,"274151322000052","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,873402.4,873402.4,21022,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873115,1515409.00
01/19/2017 19:45,2,0.000,ALERT,211.48,300.27,59.975,1484873104,"201051344000585","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,613360.8,613360.8,21515,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873116,1515410.00
01/19/2017 19:45,2,0.000,ALERT,211.25,300.27,59.959,1484873104,"201051344001230","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,606128.0,606128.0,21377,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873118,1515411.00
01/19/2017 19:45,2,0.000,ALERT,211.70,300.57,59.965,1484873104,"201051344000582","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,598077.0,598077.0,21489,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873120,1515412.00
01/19/2017 19:45,2,0.000,ALERT,210.80,299.67,59.996,1484873104,"201051344000955","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,613273.2,613273.2,21447,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873122,1515413.00
01/19/2017 19:45,2,0.000,ALERT,210.80,296.96,59.959,1484873104,"274151322000094","219011344069620",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,719413.2,719413.2,21742,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873124,1515414.00
01/19/2017 19:45,2,0.000,ALERT,212.38,302.07,59.959,1484873104,"201051344000579","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,622312.9,622312.9,21391,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873125,1515415.00
01/19/2017 19:45,2,0.000,ALERT,210.80,299.97,59.981,1484873104,"201051344000890","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,610242.6,610242.6,21517,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484873127,1515416.00
01/19/2017 19:45,2,0.000,ALERT,211.25,299.97,59.959,1484873104,"201051344000438","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,611305.9,611305.9,21527,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484873129,1515417.00
01/19/2017 19:45,2,0.000,ALERT,211.25,299.07,59.959,1484873104,"201051344000417","219011344069620",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,595243.0,595243.0,21643,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484873131,1515418.00
01/19/2017 19:45,2,0.000,ALERT,210.80,297.57,59.986,1484873104,"274151322000083","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,865004.8,865004.8,21058,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873133,1515419.00
01/19/2017 19:45,2,0.000,ALERT,211.25,297.57,59.954,1484873104,"274151322000076","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,922303.5,922303.5,21170,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873134,1515420.00
01/19/2017 19:45,2,0.000,ALERT,211.93,302.07,59.954,1484873104,"201051344000868","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,605394.9,605394.9,21483,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873136,1515421.00
01/19/2017 19:45,2,0.000,ALERT,210.57,298.17,59.949,1484873104,"274151322000095","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,913261.1,913261.1,21235,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484873138,1515422.00
01/19/2017 19:45,2,0.000,ALERT,212.16,301.47,59.912,1484873104,"201051344000988","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,567784.8,567784.8,21516,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873140,1515423.00
01/19/2017 19:45,2,0.000,ALERT,210.80,298.77,59.928,1484873104,"201051344001025","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,611521.6,611521.6,21546,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873142,1515424.00
01/19/2017 19:45,2,0.000,ALERT,212.16,301.77,59.959,1484873104,"201051344000458","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,615440.7,615440.7,21258,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873144,1515425.00
01/19/2017 19:45,2,0.000,ALERT,212.83,301.17,59.959,1484873104,"201051344000853","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,614100.9,614100.9,21190,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484873146,1515426.00
01/19/2017 19:45,2,0.000,ALERT,211.48,299.67,59.959,1484873104,"201051344000685","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,610611.5,610611.5,21446,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484873147,1515427.00
01/19/2017 19:45,2,0.000,ALERT,211.25,299.07,59.907,1484873104,"201051344000917","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,607584.1,607584.1,21459,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873149,1515428.00
01/19/2017 19:45,2,0.000,ALERT,211.25,299.67,59.954,1484873104,"201051344001145","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,613571.6,613571.6,21321,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873151,1515429.00
01/19/2017 19:45,2,0.000,ALERT,211.48,299.37,60.002,1484873104,"201051344000651","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,606148.0,606148.0,21491,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484873153,1515430.00
01/19/2017 19:45,2,0.000,ALERT,210.35,297.26,59.949,1484873104,"274151322000088","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,830344.7,830344.7,21176,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873155,1515431.00
01/19/2017 19:45,2,0.000,ALERT,211.25,296.96,59.912,1484873104,"274151322000068","219011344069620",0.00,4.50,0,295.16,298.47,0.0,0.0,0.000,720466.0,720466.0,21640,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873156,1515432.00
01/19/2017 19:45,2,0.000,ALERT,210.80,299.67,59.954,1484873104,"201051344001135","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,601767.9,601767.9,21539,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873158,1515433.00
01/19/2017 19:45,2,0.000,ALERT,211.93,302.37,59.949,1484873104,"201051344000594","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,617847.2,617847.2,21429,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873160,1515434.00
01/19/2017 19:45,2,0.000,ALERT,211.25,299.37,59.959,1484873104,"201051344001203","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,610116.6,610116.6,21540,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873162,1515435.00
01/19/2017 19:45,2,0.000,ALERT,210.57,297.57,59.928,1484873104,"274151322000054","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,846542.3,846542.3,21256,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873163,1515436.00
01/19/2017 19:45,2,0.000,ALERT,212.61,301.47,59.954,1484873104,"201051344000867","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,604255.1,604255.1,21522,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873165,1515437.00
01/19/2017 19:45,2,0.000,ALERT,211.25,299.67,59.949,1484873104,"201051344001093","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,607086.8,607086.8,21460,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873167,1515438.00
01/19/2017 19:45,2,0.000,ALERT,212.38,301.77,59.991,1484873104,"201051344000900","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,623261.4,623261.4,21111,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484873169,1515439.00
01/19/2017 19:45,2,0.000,ALERT,212.61,301.17,59.933,1484873104,"201051344000648","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,612836.1,612836.1,21095,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873171,1515440.00
01/19/2017 19:45,2,0.000,ALERT,212.38,302.37,59.954,1484873104,"201051344000569","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,623538.7,623538.7,21121,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873172,1515441.00
01/19/2017 19:45,2,0.000,ALERT,212.38,302.07,59.944,1484873104,"201051344000983","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,616370.2,616370.2,21247,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873174,1515442.00
01/19/2017 19:45,2,0.000,ALERT,212.38,301.77,59.954,1484873104,"201051344001158","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,604917.4,604917.4,21438,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873176,1515443.00
01/19/2017 19:45,2,0.000,ALERT,212.83,302.37,59.944,1484873104,"201051344000576","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,615499.5,615499.5,21145,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873178,1515444.00
01/19/2017 19:45,2,0.000,ALERT,210.80,296.96,59.949,1484873104,"274151322000087","219011344069620",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,818554.4,818554.4,21454,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484873180,1515445.00
01/19/2017 20:00,2,0.000,ALERT,212.61,301.17,59.986,1484874004,"201051344000645","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,614816.2,614816.2,21120,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874006,1515446.00
01/19/2017 20:00,2,0.000,ALERT,211.03,297.57,59.965,1484874004,"274151322000085","219011344069620",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,845171.8,845171.8,21264,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874008,1515447.00
01/19/2017 20:00,2,0.000,ALERT,212.83,300.87,59.970,1484874004,"201051344000633","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,604059.0,604059.0,21496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874010,1515448.00
01/19/2017 20:00,2,0.000,ALERT,212.38,301.17,59.975,1484874004,"201051344000469","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,606878.1,606878.1,21472,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874012,1515449.00
01/19/2017 20:00,2,0.000,ALERT,211.03,299.37,60.018,1484874004,"201051344000646","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,602799.0,602799.0,21457,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874013,1515450.00
01/19/2017 20:00,2,0.000,ALERT,210.80,298.17,59.954,1484874004,"274151322000052","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,873402.4,873402.4,21024,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874015,1515451.00
01/19/2017 20:00,2,0.000,ALERT,211.48,299.67,59.970,1484874004,"201051344000585","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,613360.8,613360.8,21517,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874017,1515452.00
01/19/2017 20:00,2,0.000,ALERT,211.03,299.67,59.975,1484874004,"201051344001230","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,606128.0,606128.0,21379,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874019,1515453.00
01/19/2017 20:00,2,0.000,ALERT,211.70,300.27,59.975,1484874004,"201051344000582","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,598077.0,598077.0,21491,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874021,1515454.00
01/19/2017 20:00,2,0.000,ALERT,211.03,299.67,59.981,1484874004,"201051344000955","219011344069620",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,613273.2,613273.2,21449,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874023,1515455.00
01/19/2017 20:00,2,0.000,ALERT,210.80,296.96,59.959,1484874004,"274151322000094","219011344069620",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,719413.2,719413.2,21744,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874024,1515456.00
01/19/2017 20:00,2,0.000,ALERT,212.38,301.77,59.986,1484874004,"201051344000579","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,622312.9,622312.9,21393,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874026,1515457.00
01/19/2017 20:00,2,0.000,ALERT,211.25,300.27,59.970,1484874004,"201051344000890","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,610242.6,610242.6,21519,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874028,1515458.00
01/19/2017 20:00,2,0.000,ALERT,211.48,299.67,59.986,1484874004,"201051344000438","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,611305.9,611305.9,21529,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874030,1515459.00
01/19/2017 20:00,2,0.000,ALERT,211.48,298.77,59.933,1484874004,"201051344000417","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,595243.0,595243.0,21645,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874031,1515460.00
01/19/2017 20:00,2,0.000,ALERT,211.25,297.87,59.970,1484874004,"274151322000083","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,865004.8,865004.8,21060,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874033,1515461.00
01/19/2017 20:00,2,0.000,ALERT,211.48,297.57,59.965,1484874004,"274151322000076","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,922303.5,922303.5,21172,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874035,1515462.00
01/19/2017 20:00,2,0.000,ALERT,212.38,302.07,59.975,1484874004,"201051344000868","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,605394.9,605394.9,21485,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874037,1515463.00
01/19/2017 20:00,2,0.000,ALERT,211.03,298.77,59.965,1484874004,"274151322000095","219011344069620",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,913261.1,913261.1,21237,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874039,1515464.00
01/19/2017 20:00,2,0.000,ALERT,211.93,300.87,59.928,1484874004,"201051344000988","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,567784.8,567784.8,21518,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874041,1515465.00
01/19/2017 20:00,2,0.000,ALERT,211.03,298.77,59.970,1484874004,"201051344001025","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,611521.6,611521.6,21548,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874042,1515466.00
01/19/2017 20:00,2,0.000,ALERT,212.16,301.47,59.996,1484874004,"201051344000458","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,615440.7,615440.7,21260,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874044,1515467.00
01/19/2017 20:00,2,0.000,ALERT,212.83,301.47,60.002,1484874004,"201051344000853","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,614100.9,614100.9,21192,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874046,1515468.00
01/19/2017 20:00,2,0.000,ALERT,211.48,299.67,60.012,1484874004,"201051344000685","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,610611.5,610611.5,21448,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874048,1515469.00
01/19/2017 20:00,2,0.000,ALERT,211.48,299.07,59.970,1484874004,"201051344000917","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,607584.1,607584.1,21461,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874050,1515470.00
01/19/2017 20:00,2,0.000,ALERT,211.48,299.97,59.996,1484874004,"201051344001145","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,613571.6,613571.6,21323,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874051,1515471.00
01/19/2017 20:00,2,0.000,ALERT,211.48,299.07,59.954,1484874004,"201051344000651","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,606148.0,606148.0,21493,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874053,1515472.00
01/19/2017 20:00,2,0.000,ALERT,210.57,297.26,59.965,1484874004,"274151322000088","219011344069620",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,830344.7,830344.7,21178,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874055,1515473.00
01/19/2017 20:00,2,0.000,ALERT,211.70,296.66,59.954,1484874004,"274151322000068","219011344069620",0.00,4.00,0,295.16,298.47,0.0,0.0,0.000,720466.0,720466.0,21642,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874057,1515474.00
01/19/2017 20:00,2,0.000,ALERT,210.80,299.37,59.965,1484874004,"201051344001135","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,601767.9,601767.9,21541,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874058,1515475.00
01/19/2017 20:00,2,0.000,ALERT,211.93,301.77,59.928,1484874004,"201051344000594","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,617847.2,617847.2,21431,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874060,1515476.00
01/19/2017 20:00,2,0.000,ALERT,211.25,299.07,59.965,1484874004,"201051344001203","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,610116.6,610116.6,21542,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874062,1515477.00
01/19/2017 20:00,2,0.000,ALERT,210.57,296.96,59.959,1484874004,"274151322000054","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,846542.3,846542.3,21258,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874064,1515478.00
01/19/2017 20:00,2,0.000,ALERT,212.61,301.17,59.965,1484874004,"201051344000867","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,604255.1,604255.1,21524,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874066,1515479.00
01/19/2017 20:00,2,0.000,ALERT,211.25,299.67,59.965,1484874004,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,607086.8,607086.8,21462,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874068,1515480.00
01/19/2017 20:00,2,0.000,ALERT,212.16,301.47,59.959,1484874004,"201051344000900","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,623261.4,623261.4,21113,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874069,1515481.00
01/19/2017 20:00,2,0.000,ALERT,212.38,300.57,59.970,1484874004,"201051344000648","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,612836.1,612836.1,21097,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874071,1515482.00
01/19/2017 20:00,2,0.000,ALERT,212.16,301.77,59.975,1484874004,"201051344000569","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,623538.7,623538.7,21123,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874073,1515483.00
01/19/2017 20:00,2,0.000,ALERT,212.38,301.47,59.965,1484874004,"201051344000983","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,616370.2,616370.2,21249,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874075,1515484.00
01/19/2017 20:00,2,0.000,ALERT,212.38,301.17,59.965,1484874004,"201051344001158","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,604917.4,604917.4,21440,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874077,1515485.00
01/19/2017 20:00,2,0.000,ALERT,212.61,301.77,59.970,1484874004,"201051344000576","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,615499.5,615499.5,21147,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874078,1515486.00
01/19/2017 20:00,2,0.000,ALERT,211.03,296.66,59.981,1484874004,"274151322000087","219011344069620",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,818554.4,818554.4,21456,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874080,1515487.00
01/19/2017 20:15,2,0.000,ALERT,213.29,302.07,59.954,1484874903,"201051344000645","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,614816.2,614816.2,21122,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874905,1515488.00
01/19/2017 20:15,2,0.000,ALERT,211.25,298.47,59.959,1484874903,"274151322000085","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,845171.8,845171.8,21266,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874907,1515489.00
01/19/2017 20:15,2,0.000,ALERT,213.06,301.47,59.954,1484874903,"201051344000633","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,604059.0,604059.0,21498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874909,1515490.00
01/19/2017 20:15,2,0.000,ALERT,212.83,302.07,59.944,1484874903,"201051344000469","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,606878.1,606878.1,21474,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874911,1515491.00
01/19/2017 20:15,2,0.000,ALERT,211.25,300.57,59.959,1484874903,"201051344000646","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,602799.0,602799.0,21459,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874913,1515492.00
01/19/2017 20:15,2,0.000,ALERT,211.03,299.07,59.981,1484874903,"274151322000052","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,873402.4,873402.4,21026,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874915,1515493.00
01/19/2017 20:15,2,0.000,ALERT,211.48,300.57,59.928,1484874903,"201051344000585","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,613360.8,613360.8,21519,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874916,1515494.00
01/19/2017 20:15,2,0.000,ALERT,211.48,300.87,59.965,1484874903,"201051344001230","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,606128.0,606128.0,21381,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874918,1515495.00
01/19/2017 20:15,2,0.000,ALERT,212.16,301.47,59.965,1484874903,"201051344000582","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,598077.0,598077.0,21493,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874920,1515496.00
01/19/2017 20:15,2,0.000,ALERT,211.25,300.57,59.949,1484874903,"201051344000955","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,613273.2,613273.2,21451,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874922,1515497.00
01/19/2017 20:15,2,0.000,ALERT,211.25,298.17,59.928,1484874903,"274151322000094","219011344069620",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,719413.2,719413.2,21746,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874924,1515498.00
01/19/2017 20:15,2,0.000,ALERT,212.83,302.68,59.954,1484874903,"201051344000579","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,622312.9,622312.9,21395,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874926,1515499.00
01/19/2017 20:15,2,0.000,ALERT,211.25,300.87,59.986,1484874903,"201051344000890","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,610242.6,610242.6,21521,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874927,1515500.00
01/19/2017 20:15,2,0.000,ALERT,211.48,300.27,59.949,1484874903,"201051344000438","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,611305.9,611305.9,21531,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874929,1515501.00
01/19/2017 20:15,2,0.000,ALERT,211.70,299.97,59.933,1484874903,"201051344000417","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,595243.0,595243.0,21647,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874931,1515502.00
01/19/2017 20:15,2,0.000,ALERT,211.70,299.37,59.944,1484874903,"274151322000083","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,865004.8,865004.8,21062,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874933,1515503.00
01/19/2017 20:15,2,0.000,ALERT,211.93,298.47,59.938,1484874903,"274151322000076","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,922303.5,922303.5,21174,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874935,1515504.00
01/19/2017 20:15,2,0.000,ALERT,212.61,302.68,59.938,1484874903,"201051344000868","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,605394.9,605394.9,21487,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874937,1515505.00
01/19/2017 20:15,2,0.000,ALERT,211.25,299.67,59.944,1484874903,"274151322000095","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,913261.1,913261.1,21239,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874938,1515506.00
01/19/2017 20:15,2,0.000,ALERT,212.38,301.77,59.938,1484874903,"201051344000988","219011344069620",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,567784.8,567784.8,21520,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874940,1515507.00
01/19/2017 20:15,2,0.000,ALERT,211.25,299.67,59.944,1484874903,"201051344001025","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,611521.6,611521.6,21550,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874942,1515508.00
01/19/2017 20:15,2,0.000,ALERT,212.38,302.07,59.949,1484874903,"201051344000458","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,615440.7,615440.7,21262,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874944,1515509.00
01/19/2017 20:15,2,0.000,ALERT,213.06,301.77,59.933,1484874903,"201051344000853","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,614100.9,614100.9,21194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874946,1515510.00
01/19/2017 20:15,2,0.000,ALERT,211.70,300.27,59.933,1484874903,"201051344000685","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,610611.5,610611.5,21450,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874947,1515511.00
01/19/2017 20:15,2,0.000,ALERT,211.70,299.97,59.944,1484874903,"201051344000917","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,607584.1,607584.1,21463,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874949,1515512.00
01/19/2017 20:15,2,0.000,ALERT,211.70,300.57,59.944,1484874903,"201051344001145","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,613571.6,613571.6,21325,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874951,1515513.00
01/19/2017 20:15,2,0.000,ALERT,211.70,299.97,59.949,1484874903,"201051344000651","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,606148.0,606148.0,21495,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874953,1515514.00
01/19/2017 20:15,2,0.000,ALERT,211.03,298.47,59.970,1484874903,"274151322000088","219011344069620",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,830344.7,830344.7,21180,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874954,1515515.00
01/19/2017 20:15,2,0.000,ALERT,212.16,298.17,59.959,1484874903,"274151322000068","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,720466.0,720466.0,21644,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874956,1515516.00
01/19/2017 20:15,2,0.000,ALERT,211.25,300.27,59.938,1484874903,"201051344001135","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,601767.9,601767.9,21543,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874958,1515517.00
01/19/2017 20:15,2,0.000,ALERT,212.16,302.37,59.959,1484874903,"201051344000594","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,617847.2,617847.2,21433,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874960,1515518.00
01/19/2017 20:15,2,0.000,ALERT,211.70,299.97,59.965,1484874903,"201051344001203","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,610116.6,610116.6,21544,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874962,1515519.00
01/19/2017 20:15,2,0.000,ALERT,211.25,298.77,59.954,1484874903,"274151322000054","219011344069620",0.00,3.70,0,294.86,300.27,0.0,0.0,0.000,846542.3,846542.3,21260,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874963,1515520.00
01/19/2017 20:15,2,0.000,ALERT,213.06,301.17,59.991,1484874903,"201051344000867","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,604255.1,604255.1,21526,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874965,1515521.00
01/19/2017 20:15,2,0.000,ALERT,211.48,300.27,59.986,1484874903,"201051344001093","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,607086.8,607086.8,21464,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874967,1515522.00
01/19/2017 20:15,2,0.000,ALERT,212.61,301.77,59.965,1484874903,"201051344000900","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,623261.4,623261.4,21115,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874969,1515523.00
01/19/2017 20:15,2,0.000,ALERT,212.83,300.87,59.959,1484874903,"201051344000648","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,612836.1,612836.1,21099,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874971,1515524.00
01/19/2017 20:15,2,0.000,ALERT,212.61,302.07,59.959,1484874903,"201051344000569","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,623538.7,623538.7,21125,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874972,1515525.00
01/19/2017 20:15,2,0.000,ALERT,212.61,301.77,59.954,1484874903,"201051344000983","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,616370.2,616370.2,21251,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874974,1515526.00
01/19/2017 20:15,2,0.000,ALERT,212.61,301.17,59.954,1484874903,"201051344001158","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,604917.4,604917.4,21442,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874976,1515527.00
01/19/2017 20:15,2,0.000,ALERT,213.06,302.07,59.917,1484874903,"201051344000576","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,615499.5,615499.5,21149,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484874978,1515528.00
01/19/2017 20:15,2,0.000,ALERT,211.48,297.87,59.938,1484874903,"274151322000087","219011344069620",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,818554.4,818554.4,21458,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484874980,1515529.00
01/19/2017 20:30,2,0.000,ALERT,213.51,302.68,59.970,1484875804,"201051344000645","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,614816.2,614816.2,21124,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875806,1515530.00
01/19/2017 20:30,2,0.000,ALERT,211.48,299.07,60.018,1484875804,"274151322000085","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,845171.8,845171.8,21268,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875807,1515531.00
01/19/2017 20:30,2,0.000,ALERT,213.51,302.68,59.970,1484875804,"201051344000633","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,604059.0,604059.0,21500,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484875809,1515532.00
01/19/2017 20:30,2,0.000,ALERT,213.06,302.37,59.949,1484875804,"201051344000469","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,606878.1,606878.1,21476,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875811,1515533.00
01/19/2017 20:30,2,0.000,ALERT,211.70,300.57,59.975,1484875804,"201051344000646","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,602799.0,602799.0,21461,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875813,1515534.00
01/19/2017 20:30,2,0.000,ALERT,211.25,299.67,59.965,1484875804,"274151322000052","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,873402.4,873402.4,21028,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875815,1515535.00
01/19/2017 20:30,2,0.000,ALERT,211.93,300.57,59.970,1484875804,"201051344000585","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,613360.8,613360.8,21521,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484875816,1515536.00
01/19/2017 20:30,2,0.000,ALERT,211.70,300.87,59.981,1484875804,"201051344001230","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,606128.0,606128.0,21383,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484875818,1515537.00
01/19/2017 20:30,2,0.000,ALERT,212.38,301.17,59.970,1484875804,"201051344000582","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,598077.0,598077.0,21495,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875820,1515538.00
01/19/2017 20:30,2,0.000,ALERT,211.48,300.57,59.970,1484875804,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,613273.2,613273.2,21453,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875822,1515539.00
01/19/2017 20:30,2,0.000,ALERT,211.25,298.17,59.970,1484875804,"274151322000094","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,719413.2,719413.2,21748,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875824,1515540.00
01/19/2017 20:30,2,0.000,ALERT,212.83,302.98,59.981,1484875804,"201051344000579","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,622312.9,622312.9,21397,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875825,1515541.00
01/19/2017 20:30,2,0.000,ALERT,211.70,300.87,59.970,1484875804,"201051344000890","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,610242.6,610242.6,21523,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875827,1515542.00
01/19/2017 20:30,2,0.000,ALERT,211.93,300.57,59.965,1484875804,"201051344000438","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,611305.9,611305.9,21533,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875829,1515543.00
