ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 20:30,2,0.000,ALERT,212.16,299.97,59.975,1484875804,"201051344000417","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,595243.0,595243.0,21649,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875831,1515544.00
01/19/2017 20:30,2,0.000,ALERT,211.48,299.37,59.944,1484875804,"274151322000083","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,865004.8,865004.8,21064,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484875833,1515545.00
01/19/2017 20:30,2,0.000,ALERT,211.93,298.47,59.933,1484875804,"274151322000076","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,922303.5,922303.5,21176,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875834,1515546.00
01/19/2017 20:30,2,0.000,ALERT,212.83,303.28,60.002,1484875804,"201051344000868","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,605394.9,605394.9,21489,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484875836,1515547.00
01/19/2017 20:30,2,0.000,ALERT,211.03,299.37,59.954,1484875804,"274151322000095","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,913261.1,913261.1,21241,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875838,1515548.00
01/19/2017 20:30,2,0.000,ALERT,212.83,302.07,59.965,1484875804,"201051344000988","219011344069620",0.00,2.00,0,297.57,303.88,0.0,0.0,0.000,567784.8,567784.8,21522,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484875840,1515549.00
01/19/2017 20:30,2,0.000,ALERT,211.70,299.97,59.970,1484875804,"201051344001025","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,611521.6,611521.6,21552,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875842,1515550.00
01/19/2017 20:30,2,0.000,ALERT,212.83,302.37,59.965,1484875804,"201051344000458","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,615440.7,615440.7,21264,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875844,1515551.00
01/19/2017 20:30,2,0.000,ALERT,213.29,302.68,59.959,1484875804,"201051344000853","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,614100.9,614100.9,21196,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484875845,1515552.00
01/19/2017 20:30,2,0.000,ALERT,212.16,300.87,59.954,1484875804,"201051344000685","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,610611.5,610611.5,21452,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484875848,1515553.00
01/19/2017 20:30,2,0.000,ALERT,212.16,300.27,59.959,1484875804,"201051344000917","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,607584.1,607584.1,21465,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875850,1515554.00
01/19/2017 20:30,2,0.000,ALERT,212.16,300.87,59.954,1484875804,"201051344001145","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,613571.6,613571.6,21327,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484875851,1515555.00
01/19/2017 20:30,2,0.000,ALERT,211.93,299.97,59.959,1484875804,"201051344000651","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,606148.0,606148.0,21497,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875853,1515556.00
01/19/2017 20:30,2,0.000,ALERT,210.80,298.77,59.954,1484875804,"274151322000088","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,830344.7,830344.7,21182,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875855,1515557.00
01/19/2017 20:30,2,0.000,ALERT,212.16,298.47,59.959,1484875804,"274151322000068","219011344069620",0.00,3.70,0,296.06,299.37,0.0,0.0,0.000,720466.0,720466.0,21646,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875857,1515558.00
01/19/2017 20:30,2,0.000,ALERT,211.48,300.57,59.986,1484875804,"201051344001135","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,601767.9,601767.9,21545,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875858,1515559.00
01/19/2017 20:30,2,0.000,ALERT,212.61,303.28,59.949,1484875804,"201051344000594","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,617847.2,617847.2,21435,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875860,1515560.00
01/19/2017 20:30,2,0.000,ALERT,212.16,300.57,59.991,1484875804,"201051344001203","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,610116.6,610116.6,21546,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875862,1515561.00
01/19/2017 20:30,2,0.000,ALERT,211.25,299.67,59.949,1484875804,"274151322000054","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,846542.3,846542.3,21262,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875864,1515562.00
01/19/2017 20:30,2,0.000,ALERT,213.06,302.37,59.954,1484875804,"201051344000867","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,604255.1,604255.1,21528,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875866,1515563.00
01/19/2017 20:30,2,0.000,ALERT,211.93,300.57,59.949,1484875804,"201051344001093","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,607086.8,607086.8,21466,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484875867,1515564.00
01/19/2017 20:30,2,0.000,ALERT,213.06,303.28,59.959,1484875804,"201051344000900","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,623261.4,623261.4,21117,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484875869,1515565.00
01/19/2017 20:30,2,0.000,ALERT,213.29,302.37,59.970,1484875804,"201051344000648","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,612836.1,612836.1,21101,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875871,1515566.00
01/19/2017 20:30,2,0.000,ALERT,212.83,303.28,59.970,1484875804,"201051344000569","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,623538.7,623538.7,21127,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875873,1515567.00
01/19/2017 20:30,2,0.000,ALERT,213.06,303.28,59.975,1484875804,"201051344000983","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,616370.2,616370.2,21253,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875875,1515568.00
01/19/2017 20:30,2,0.000,ALERT,213.06,302.68,59.975,1484875804,"201051344001158","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,604917.4,604917.4,21444,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484875877,1515569.00
01/19/2017 20:30,2,0.000,ALERT,213.51,303.28,59.996,1484875804,"201051344000576","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,615499.5,615499.5,21151,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875878,1515570.00
01/19/2017 20:30,2,0.000,ALERT,211.48,298.47,59.970,1484875804,"274151322000087","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,818554.4,818554.4,21460,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484875880,1515571.00
01/19/2017 20:45,2,0.000,ALERT,213.06,302.07,59.965,1484876703,"201051344000645","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,614816.2,614816.2,21126,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876705,1515572.00
01/19/2017 20:45,2,0.000,ALERT,211.25,298.77,60.007,1484876703,"274151322000085","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,845171.8,845171.8,21270,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876707,1515573.00
01/19/2017 20:45,2,0.000,ALERT,213.51,302.07,59.954,1484876703,"201051344000633","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,604059.0,604059.0,21502,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876709,1515574.00
01/19/2017 20:45,2,0.000,ALERT,212.83,302.07,59.965,1484876703,"201051344000469","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,606878.1,606878.1,21478,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876711,1515575.00
01/19/2017 20:45,2,0.000,ALERT,211.48,300.57,60.007,1484876703,"201051344000646","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,602799.0,602799.0,21463,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876713,1515576.00
01/19/2017 20:45,2,0.000,ALERT,211.03,299.07,59.970,1484876703,"274151322000052","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,873402.4,873402.4,21030,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876715,1515577.00
01/19/2017 20:45,2,0.000,ALERT,211.93,300.87,59.970,1484876703,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,613360.8,613360.8,21523,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484876716,1515578.00
01/19/2017 20:45,2,0.000,ALERT,211.70,300.87,59.965,1484876703,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,606128.0,606128.0,21385,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876718,1515579.00
01/19/2017 20:45,2,0.000,ALERT,212.38,301.47,59.970,1484876703,"201051344000582","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,598077.0,598077.0,21497,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484876720,1515580.00
01/19/2017 20:45,2,0.000,ALERT,211.48,300.87,59.965,1484876703,"201051344000955","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,613273.2,613273.2,21455,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876722,1515581.00
01/19/2017 20:45,2,0.000,ALERT,211.48,298.47,59.959,1484876703,"274151322000094","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,719413.2,719413.2,21750,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876723,1515582.00
01/19/2017 20:45,2,0.000,ALERT,212.61,302.37,59.959,1484876703,"201051344000579","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,622312.9,622312.9,21399,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484876725,1515583.00
01/19/2017 20:45,2,0.000,ALERT,211.48,300.87,59.965,1484876703,"201051344000890","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,610242.6,610242.6,21525,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876727,1515584.00
01/19/2017 20:45,2,0.000,ALERT,211.93,300.57,59.965,1484876703,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,611305.9,611305.9,21535,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876729,1515585.00
01/19/2017 20:45,2,0.000,ALERT,212.16,300.27,59.975,1484876703,"201051344000417","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,595243.0,595243.0,21651,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876731,1515586.00
01/19/2017 20:45,2,0.000,ALERT,211.25,298.77,59.965,1484876703,"274151322000083","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,865004.8,865004.8,21066,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876732,1515587.00
01/19/2017 20:45,2,0.000,ALERT,211.70,298.47,59.981,1484876703,"274151322000076","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,922303.5,922303.5,21178,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876734,1515588.00
01/19/2017 20:45,2,0.000,ALERT,211.25,299.67,59.959,1484876703,"274151322000095","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,913261.1,913261.1,21243,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876737,1515589.00
01/19/2017 20:45,2,0.000,ALERT,212.38,301.77,59.965,1484876703,"201051344000988","219011344069620",0.00,2.00,0,297.87,303.88,0.0,0.0,0.000,567784.8,567784.8,21524,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876739,1515590.00
01/19/2017 20:45,2,0.000,ALERT,211.70,299.67,59.986,1484876703,"201051344001025","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,611521.6,611521.6,21554,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876741,1515591.00
01/19/2017 20:45,2,0.000,ALERT,212.61,302.07,59.965,1484876703,"201051344000458","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,615440.7,615440.7,21266,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484876743,1515592.00
01/19/2017 20:45,2,0.000,ALERT,213.29,301.77,59.965,1484876703,"201051344000853","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,614100.9,614100.9,21198,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484876745,1515593.00
01/19/2017 20:45,2,0.000,ALERT,212.38,301.17,59.965,1484876703,"201051344000685","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,610611.5,610611.5,21454,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876747,1515594.00
01/19/2017 20:45,2,0.000,ALERT,212.16,300.27,59.959,1484876703,"201051344000917","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,607584.1,607584.1,21467,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876748,1515595.00
01/19/2017 20:45,2,0.000,ALERT,212.16,300.87,59.944,1484876703,"201051344001145","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,613571.6,613571.6,21329,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876750,1515596.00
01/19/2017 20:45,2,0.000,ALERT,211.93,299.97,59.965,1484876703,"201051344000651","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,606148.0,606148.0,21499,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876752,1515597.00
01/19/2017 20:45,2,0.000,ALERT,210.80,299.07,59.965,1484876703,"274151322000088","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,830344.7,830344.7,21184,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876754,1515598.00
01/19/2017 20:45,2,0.000,ALERT,211.93,297.57,59.954,1484876703,"274151322000068","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,720466.0,720466.0,21648,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876755,1515599.00
01/19/2017 20:45,2,0.000,ALERT,211.70,300.57,59.928,1484876703,"201051344001135","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,601767.9,601767.9,21547,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876757,1515600.00
01/19/2017 20:45,2,0.000,ALERT,212.16,302.37,59.959,1484876703,"201051344000594","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,617847.2,617847.2,21437,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876759,1515601.00
01/19/2017 20:45,2,0.000,ALERT,211.93,300.27,59.959,1484876703,"201051344001203","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,610116.6,610116.6,21548,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876761,1515602.00
01/19/2017 20:45,2,0.000,ALERT,211.03,298.77,59.959,1484876703,"274151322000054","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,846542.3,846542.3,21264,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876763,1515603.00
01/19/2017 20:45,2,0.000,ALERT,212.83,301.17,59.970,1484876703,"201051344000867","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,604255.1,604255.1,21530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876764,1515604.00
01/19/2017 20:45,2,0.000,ALERT,211.93,300.57,59.949,1484876703,"201051344001093","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,607086.8,607086.8,21468,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484876766,1515605.00
01/19/2017 20:45,2,0.000,ALERT,212.38,302.07,59.970,1484876703,"201051344000900","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,623261.4,623261.4,21119,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876768,1515606.00
01/19/2017 20:45,2,0.000,ALERT,212.83,301.17,59.970,1484876703,"201051344000648","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,612836.1,612836.1,21103,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484876770,1515607.00
01/19/2017 20:45,2,0.000,ALERT,212.83,302.68,59.996,1484876703,"201051344000569","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,623538.7,623538.7,21129,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484876772,1515608.00
01/19/2017 20:45,2,0.000,ALERT,212.83,302.37,59.996,1484876703,"201051344000983","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,616370.2,616370.2,21255,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876774,1515609.00
01/19/2017 20:45,2,0.000,ALERT,212.83,302.07,59.975,1484876703,"201051344001158","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,604917.4,604917.4,21446,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876776,1515610.00
01/19/2017 20:45,2,0.000,ALERT,213.06,302.68,59.965,1484876703,"201051344000576","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,615499.5,615499.5,21153,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876777,1515611.00
01/19/2017 20:45,2,0.000,ALERT,211.48,297.87,59.959,1484876703,"274151322000087","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,818554.4,818554.4,21462,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484876779,1515612.00
01/19/2017 20:45,2,0.000,ALERT,212.61,302.68,59.975,1484876703,"201051344000868","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,605394.9,605394.9,21491,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484876781,1515613.00
01/19/2017 21:00,2,0.000,ALERT,213.51,302.68,59.986,1484877603,"201051344000645","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,614816.2,614816.2,21128,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877605,1515614.00
01/19/2017 21:00,2,0.000,ALERT,211.93,299.97,59.949,1484877603,"274151322000085","219011344069620",0.00,2.50,0,296.66,303.58,0.0,0.0,0.000,845171.8,845171.8,21272,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877607,1515615.00
01/19/2017 21:00,2,0.000,ALERT,213.74,302.68,59.965,1484877603,"201051344000633","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,604059.0,604059.0,21504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877608,1515616.00
01/19/2017 21:00,2,0.000,ALERT,213.29,302.98,59.970,1484877603,"201051344000469","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,606878.1,606878.1,21480,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877610,1515617.00
01/19/2017 21:00,2,0.000,ALERT,212.16,301.47,59.970,1484877603,"201051344000646","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,602799.0,602799.0,21465,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877612,1515618.00
01/19/2017 21:00,2,0.000,ALERT,211.70,299.97,59.954,1484877603,"274151322000052","219011344069620",0.00,2.00,0,296.96,304.48,0.0,0.0,0.000,873402.4,873402.4,21032,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877614,1515619.00
01/19/2017 21:00,2,0.000,ALERT,212.38,301.77,59.970,1484877603,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,613360.8,613360.8,21525,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877615,1515620.00
01/19/2017 21:00,2,0.000,ALERT,212.16,301.77,59.970,1484877603,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,606128.0,606128.0,21387,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877617,1515621.00
01/19/2017 21:00,2,0.000,ALERT,212.83,302.37,59.970,1484877603,"201051344000582","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,598077.0,598077.0,21499,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877619,1515622.00
01/19/2017 21:00,2,0.000,ALERT,211.93,301.47,59.933,1484877603,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,613273.2,613273.2,21457,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484877621,1515623.00
01/19/2017 21:00,2,0.000,ALERT,211.70,298.77,59.959,1484877603,"274151322000094","219011344069620",0.00,2.00,0,296.36,303.58,0.0,0.0,0.000,719413.2,719413.2,21752,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877623,1515624.00
01/19/2017 21:00,2,0.000,ALERT,213.06,303.28,59.965,1484877603,"201051344000579","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,622312.9,622312.9,21401,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877624,1515625.00
01/19/2017 21:00,2,0.000,ALERT,212.16,301.77,59.933,1484877603,"201051344000890","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,610242.6,610242.6,21527,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484877626,1515626.00
01/19/2017 21:00,2,0.000,ALERT,212.16,300.87,59.970,1484877603,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,611305.9,611305.9,21537,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877628,1515627.00
01/19/2017 21:00,2,0.000,ALERT,212.38,300.57,60.002,1484877603,"201051344000417","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,595243.0,595243.0,21653,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877630,1515628.00
01/19/2017 21:00,2,0.000,ALERT,211.93,300.27,59.965,1484877603,"274151322000083","219011344069620",0.00,2.00,0,297.26,304.78,0.0,0.0,0.000,865004.8,865004.8,21068,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877632,1515629.00
01/19/2017 21:00,2,0.000,ALERT,212.61,299.97,59.959,1484877603,"274151322000076","219011344069620",0.00,2.50,0,296.66,304.18,0.0,0.0,0.000,922303.5,922303.5,21180,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877634,1515630.00
01/19/2017 21:00,2,0.000,ALERT,213.06,303.58,59.970,1484877603,"201051344000868","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,605394.9,605394.9,21493,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877636,1515631.00
01/19/2017 21:00,2,0.000,ALERT,211.93,300.87,59.970,1484877603,"274151322000095","219011344069620",0.00,1.50,0,297.57,305.38,0.0,0.0,0.000,913261.1,913261.1,21245,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877637,1515632.00
01/19/2017 21:00,2,0.000,ALERT,213.06,302.98,59.970,1484877603,"201051344000988","219011344069620",0.00,1.50,0,297.57,303.88,0.0,0.0,0.000,567784.8,567784.8,21526,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484877639,1515633.00
01/19/2017 21:00,2,0.000,ALERT,212.16,300.57,59.970,1484877603,"201051344001025","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,611521.6,611521.6,21556,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484877641,1515634.00
01/19/2017 21:00,2,0.000,ALERT,212.83,302.98,59.970,1484877603,"201051344000458","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,615440.7,615440.7,21268,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877643,1515635.00
01/19/2017 21:00,2,0.000,ALERT,213.51,302.68,59.970,1484877603,"201051344000853","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,614100.9,614100.9,21200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877645,1515636.00
01/19/2017 21:00,2,0.000,ALERT,212.61,301.77,59.949,1484877603,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,610611.5,610611.5,21456,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877646,1515637.00
01/19/2017 21:00,2,0.000,ALERT,212.38,301.17,59.991,1484877603,"201051344000917","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,607584.1,607584.1,21469,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877648,1515638.00
01/19/2017 21:00,2,0.000,ALERT,212.61,301.77,59.970,1484877603,"201051344001145","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,613571.6,613571.6,21331,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877650,1515639.00
01/19/2017 21:00,2,0.000,ALERT,212.61,301.17,59.965,1484877603,"201051344000651","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,606148.0,606148.0,21501,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484877652,1515640.00
01/19/2017 21:00,2,0.000,ALERT,211.48,299.07,59.970,1484877603,"274151322000088","219011344069620",0.00,2.50,0,296.66,304.18,0.0,0.0,0.000,830344.7,830344.7,21186,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877653,1515641.00
01/19/2017 21:00,2,0.000,ALERT,212.61,299.07,59.970,1484877603,"274151322000068","219011344069620",0.00,3.30,0,296.36,303.28,0.0,0.0,0.000,720466.0,720466.0,21650,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484877655,1515642.00
01/19/2017 21:00,2,0.000,ALERT,211.93,301.47,59.975,1484877603,"201051344001135","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,601767.9,601767.9,21549,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877657,1515643.00
01/19/2017 21:00,2,0.000,ALERT,212.83,303.58,59.959,1484877603,"201051344000594","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,617847.2,617847.2,21439,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877659,1515644.00
01/19/2017 21:00,2,0.000,ALERT,212.38,301.17,59.965,1484877603,"201051344001203","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,610116.6,610116.6,21550,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877661,1515645.00
01/19/2017 21:00,2,0.000,ALERT,211.70,299.97,59.954,1484877603,"274151322000054","219011344069620",0.00,3.00,0,296.96,304.78,0.0,0.0,0.000,846542.3,846542.3,21266,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877662,1515646.00
01/19/2017 21:00,2,0.000,ALERT,213.29,302.37,59.970,1484877603,"201051344000867","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,604255.1,604255.1,21532,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877664,1515647.00
01/19/2017 21:00,2,0.000,ALERT,212.16,301.47,59.949,1484877603,"201051344001093","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,607086.8,607086.8,21470,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484877666,1515648.00
01/19/2017 21:00,2,0.000,ALERT,212.83,302.98,59.970,1484877603,"201051344000900","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,623261.4,623261.4,21121,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877668,1515649.00
01/19/2017 21:00,2,0.000,ALERT,213.29,302.37,59.970,1484877603,"201051344000648","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,612836.1,612836.1,21105,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877670,1515650.00
01/19/2017 21:00,2,0.000,ALERT,213.29,303.58,59.991,1484877603,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,623538.7,623538.7,21131,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877672,1515651.00
01/19/2017 21:00,2,0.000,ALERT,213.06,303.28,59.965,1484877603,"201051344000983","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,616370.2,616370.2,21257,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484877673,1515652.00
01/19/2017 21:00,2,0.000,ALERT,213.29,302.98,59.949,1484877603,"201051344001158","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,604917.4,604917.4,21448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484877675,1515653.00
01/19/2017 21:00,2,0.000,ALERT,213.74,303.88,59.959,1484877603,"201051344000576","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,615499.5,615499.5,21155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484877677,1515654.00
01/19/2017 21:00,2,0.000,ALERT,211.93,299.37,59.965,1484877603,"274151322000087","219011344069620",0.00,3.30,0,296.06,303.88,0.0,0.0,0.000,818554.4,818554.4,21464,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484877679,1515655.00
01/19/2017 21:15,2,0.000,ALERT,213.96,302.98,59.959,1484878503,"201051344000645","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,614816.2,614816.2,21130,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484878505,1515656.00
01/19/2017 21:15,2,0.000,ALERT,212.38,299.67,59.986,1484878503,"274151322000085","219011344069620",0.00,2.00,0,297.26,303.88,0.0,0.0,0.000,845171.8,845171.8,21274,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878507,1515657.00
01/19/2017 21:15,2,0.000,ALERT,213.96,302.68,59.959,1484878503,"201051344000633","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,604059.0,604059.0,21506,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878508,1515658.00
01/19/2017 21:15,2,0.000,ALERT,213.51,302.98,59.944,1484878503,"201051344000469","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,606878.1,606878.1,21482,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878510,1515659.00
01/19/2017 21:15,2,0.000,ALERT,212.16,301.17,59.996,1484878503,"201051344000646","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,602799.0,602799.0,21467,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878512,1515660.00
01/19/2017 21:15,2,0.000,ALERT,211.93,299.37,59.991,1484878503,"274151322000052","219011344069620",0.00,2.00,0,296.96,304.78,0.0,0.0,0.000,873402.4,873402.4,21034,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484878514,1515661.00
01/19/2017 21:15,2,0.000,ALERT,212.38,301.47,59.970,1484878503,"201051344000585","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,613360.8,613360.8,21527,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484878516,1515662.00
01/19/2017 21:15,2,0.000,ALERT,212.16,301.77,59.970,1484878503,"201051344001230","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,606128.0,606128.0,21389,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878517,1515663.00
01/19/2017 21:15,2,0.000,ALERT,212.83,302.07,59.970,1484878503,"201051344000582","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,598077.0,598077.0,21501,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878519,1515664.00
01/19/2017 21:15,2,0.000,ALERT,211.93,301.17,59.965,1484878503,"201051344000955","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,613273.2,613273.2,21459,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878521,1515665.00
01/19/2017 21:15,2,0.000,ALERT,212.16,299.07,59.965,1484878503,"274151322000094","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,719413.2,719413.2,21754,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878523,1515666.00
01/19/2017 21:15,2,0.000,ALERT,213.74,304.18,59.970,1484878503,"201051344000579","219011344069620",0.00,1.50,0,301.77,305.08,0.0,0.0,0.000,622312.9,622312.9,21403,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484878525,1515667.00
01/19/2017 21:15,2,0.000,ALERT,212.38,302.07,59.965,1484878503,"201051344000890","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,610242.6,610242.6,21529,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484878526,1515668.00
01/19/2017 21:15,2,0.000,ALERT,212.83,301.77,59.970,1484878503,"201051344000438","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,611305.9,611305.9,21539,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484878528,1515669.00
01/19/2017 21:15,2,0.000,ALERT,213.06,301.17,59.970,1484878503,"201051344000417","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,595243.0,595243.0,21655,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878530,1515670.00
01/19/2017 21:15,2,0.000,ALERT,212.38,300.57,59.991,1484878503,"274151322000083","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,865004.8,865004.8,21070,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878532,1515671.00
01/19/2017 21:15,2,0.000,ALERT,212.83,299.37,59.965,1484878503,"274151322000076","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,922303.5,922303.5,21182,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878534,1515672.00
01/19/2017 21:15,2,0.000,ALERT,213.51,303.88,59.981,1484878503,"201051344000868","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,605394.9,605394.9,21495,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878535,1515673.00
01/19/2017 21:15,2,0.000,ALERT,212.16,300.57,59.996,1484878503,"274151322000095","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,913261.1,913261.1,21247,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878537,1515674.00
01/19/2017 21:15,2,0.000,ALERT,213.51,303.28,59.970,1484878503,"201051344000988","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,567784.8,567784.8,21528,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484878539,1515675.00
01/19/2017 21:15,2,0.000,ALERT,212.38,300.57,59.970,1484878503,"201051344001025","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,611521.6,611521.6,21558,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878541,1515676.00
01/19/2017 21:15,2,0.000,ALERT,213.74,303.58,59.975,1484878503,"201051344000458","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,615440.7,615440.7,21270,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484878543,1515677.00
01/19/2017 21:15,2,0.000,ALERT,214.19,303.58,59.970,1484878503,"201051344000853","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,614100.9,614100.9,21202,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878544,1515678.00
01/19/2017 21:15,2,0.000,ALERT,212.83,301.47,59.970,1484878503,"201051344000685","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,610611.5,610611.5,21458,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878546,1515679.00
01/19/2017 21:15,2,0.000,ALERT,212.61,301.17,60.007,1484878503,"201051344000917","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,607584.1,607584.1,21471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878548,1515680.00
01/19/2017 21:15,2,0.000,ALERT,212.83,302.07,59.981,1484878503,"201051344001145","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,613571.6,613571.6,21333,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878550,1515681.00
01/19/2017 21:15,2,0.000,ALERT,212.61,300.87,59.959,1484878503,"201051344000651","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,606148.0,606148.0,21503,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484878552,1515682.00
01/19/2017 21:15,2,0.000,ALERT,211.70,299.37,59.975,1484878503,"274151322000088","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,830344.7,830344.7,21188,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878554,1515683.00
01/19/2017 21:15,2,0.000,ALERT,212.83,299.07,59.959,1484878503,"274151322000068","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,720466.0,720466.0,21652,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878555,1515684.00
01/19/2017 21:15,2,0.000,ALERT,212.38,301.47,59.954,1484878503,"201051344001135","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,601767.9,601767.9,21551,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878557,1515685.00
01/19/2017 21:15,2,0.000,ALERT,213.29,304.18,59.965,1484878503,"201051344000594","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,617847.2,617847.2,21441,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878559,1515686.00
01/19/2017 21:15,2,0.000,ALERT,212.61,301.47,59.944,1484878503,"201051344001203","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,610116.6,610116.6,21552,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878561,1515687.00
01/19/2017 21:15,2,0.000,ALERT,211.93,300.27,59.975,1484878503,"274151322000054","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,846542.3,846542.3,21268,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484878562,1515688.00
