ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 21:15,2,0.000,ALERT,213.96,303.28,59.970,1484878503,"201051344000867","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,604255.1,604255.1,21534,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878564,1515689.00
01/19/2017 21:15,2,0.000,ALERT,212.61,301.77,59.970,1484878503,"201051344001093","219011344069620",0.00,2.00,0,299.67,302.68,0.0,0.0,0.000,607086.8,607086.8,21472,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878566,1515690.00
01/19/2017 21:15,2,0.000,ALERT,213.51,303.58,59.975,1484878503,"201051344000900","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,623261.4,623261.4,21123,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878568,1515691.00
01/19/2017 21:15,2,0.000,ALERT,213.74,302.98,59.981,1484878503,"201051344000648","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,612836.1,612836.1,21107,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484878570,1515692.00
01/19/2017 21:15,2,0.000,ALERT,213.74,304.18,59.986,1484878503,"201051344000569","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,623538.7,623538.7,21133,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878572,1515693.00
01/19/2017 21:15,2,0.000,ALERT,213.74,303.88,60.018,1484878503,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,616370.2,616370.2,21259,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878574,1515694.00
01/19/2017 21:15,2,0.000,ALERT,213.74,303.28,60.028,1484878503,"201051344001158","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,604917.4,604917.4,21450,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484878575,1515695.00
01/19/2017 21:15,2,0.000,ALERT,213.96,303.88,59.986,1484878503,"201051344000576","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,615499.5,615499.5,21157,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878577,1515696.00
01/19/2017 21:15,2,0.000,ALERT,212.16,298.17,59.975,1484878503,"274151322000087","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,818554.4,818554.4,21466,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484878579,1515697.00
01/19/2017 21:30,2,0.000,ALERT,214.19,302.98,60.007,1484879403,"201051344000645","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,614816.2,614816.2,21132,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879405,1515698.00
01/19/2017 21:30,2,0.000,ALERT,212.16,299.37,59.986,1484879403,"274151322000085","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,845171.8,845171.8,21276,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484879407,1515699.00
01/19/2017 21:30,2,0.000,ALERT,214.19,302.68,59.991,1484879403,"201051344000633","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,604059.0,604059.0,21508,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879409,1515700.00
01/19/2017 21:30,2,0.000,ALERT,213.74,303.28,59.986,1484879403,"201051344000469","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,606878.1,606878.1,21484,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879411,1515701.00
01/19/2017 21:30,2,0.000,ALERT,212.61,301.77,59.996,1484879403,"201051344000646","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,602799.0,602799.0,21469,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879413,1515702.00
01/19/2017 21:30,2,0.000,ALERT,211.93,299.97,59.986,1484879403,"274151322000052","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,873402.4,873402.4,21036,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879415,1515703.00
01/19/2017 21:30,2,0.000,ALERT,212.83,301.77,60.007,1484879403,"201051344000585","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,613360.8,613360.8,21529,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484879416,1515704.00
01/19/2017 21:30,2,0.000,ALERT,212.61,302.07,59.986,1484879403,"201051344001230","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,606128.0,606128.0,21391,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484879418,1515705.00
01/19/2017 21:30,2,0.000,ALERT,213.29,302.68,59.954,1484879403,"201051344000582","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,598077.0,598077.0,21503,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484879420,1515706.00
01/19/2017 21:30,2,0.000,ALERT,212.38,301.77,59.996,1484879403,"201051344000955","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,613273.2,613273.2,21461,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879422,1515707.00
01/19/2017 21:30,2,0.000,ALERT,212.16,298.77,60.012,1484879403,"274151322000094","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,719413.2,719413.2,21756,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484879423,1515708.00
01/19/2017 21:30,2,0.000,ALERT,213.74,303.88,59.996,1484879403,"201051344000579","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,622312.9,622312.9,21405,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879425,1515709.00
01/19/2017 21:30,2,0.000,ALERT,212.61,302.07,59.996,1484879403,"201051344000890","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,610242.6,610242.6,21531,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879427,1515710.00
01/19/2017 21:30,2,0.000,ALERT,212.83,301.77,59.986,1484879403,"201051344000438","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,611305.9,611305.9,21541,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484879429,1515711.00
01/19/2017 21:30,2,0.000,ALERT,212.83,301.17,59.986,1484879403,"201051344000417","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,595243.0,595243.0,21657,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879431,1515712.00
01/19/2017 21:30,2,0.000,ALERT,212.16,299.67,59.986,1484879403,"274151322000083","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,865004.8,865004.8,21072,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879432,1515713.00
01/19/2017 21:30,2,0.000,ALERT,212.83,299.37,59.986,1484879403,"274151322000076","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,922303.5,922303.5,21184,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879434,1515714.00
01/19/2017 21:30,2,0.000,ALERT,213.51,303.58,60.023,1484879403,"201051344000868","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,605394.9,605394.9,21497,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879436,1515715.00
01/19/2017 21:30,2,0.000,ALERT,212.16,300.87,59.991,1484879403,"274151322000095","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,913261.1,913261.1,21249,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879438,1515716.00
01/19/2017 21:30,2,0.000,ALERT,213.51,302.98,60.028,1484879403,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,567784.8,567784.8,21530,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879440,1515717.00
01/19/2017 21:30,2,0.000,ALERT,212.61,301.17,60.007,1484879403,"201051344001025","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,611521.6,611521.6,21560,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879442,1515718.00
01/19/2017 21:30,2,0.000,ALERT,213.51,303.28,60.023,1484879403,"201051344000458","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,615440.7,615440.7,21272,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484879444,1515719.00
01/19/2017 21:30,2,0.000,ALERT,214.19,302.98,60.028,1484879403,"201051344000853","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,614100.9,614100.9,21204,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879446,1515720.00
01/19/2017 21:30,2,0.000,ALERT,213.06,302.07,59.965,1484879403,"201051344000685","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,610611.5,610611.5,21460,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484879447,1515721.00
01/19/2017 21:30,2,0.000,ALERT,213.06,301.47,59.981,1484879403,"201051344000917","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,607584.1,607584.1,21473,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879449,1515722.00
01/19/2017 21:30,2,0.000,ALERT,213.06,301.77,59.991,1484879403,"201051344001145","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,613571.6,613571.6,21335,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879451,1515723.00
01/19/2017 21:30,2,0.000,ALERT,212.83,300.87,59.986,1484879403,"201051344000651","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,606148.0,606148.0,21505,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879453,1515724.00
01/19/2017 21:30,2,0.000,ALERT,211.70,299.07,59.975,1484879403,"274151322000088","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,830344.7,830344.7,21190,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879454,1515725.00
01/19/2017 21:30,2,0.000,ALERT,212.61,298.77,59.981,1484879403,"274151322000068","219011344069620",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,720466.0,720466.0,21654,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879456,1515726.00
01/19/2017 21:30,2,0.000,ALERT,212.38,301.47,59.981,1484879403,"201051344001135","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,601767.9,601767.9,21553,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879458,1515727.00
01/19/2017 21:30,2,0.000,ALERT,213.29,303.28,59.981,1484879403,"201051344000594","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,617847.2,617847.2,21443,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879460,1515728.00
01/19/2017 21:30,2,0.000,ALERT,212.83,301.47,59.986,1484879403,"201051344001203","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,610116.6,610116.6,21554,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879462,1515729.00
01/19/2017 21:30,2,0.000,ALERT,211.93,299.37,59.954,1484879403,"274151322000054","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,846542.3,846542.3,21270,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879463,1515730.00
01/19/2017 21:30,2,0.000,ALERT,213.74,302.37,59.981,1484879403,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,604255.1,604255.1,21536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879465,1515731.00
01/19/2017 21:30,2,0.000,ALERT,212.83,302.07,59.949,1484879403,"201051344001093","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,607086.8,607086.8,21474,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879467,1515732.00
01/19/2017 21:30,2,0.000,ALERT,213.51,302.98,59.975,1484879403,"201051344000900","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,623261.4,623261.4,21125,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879469,1515733.00
01/19/2017 21:30,2,0.000,ALERT,213.51,302.07,59.981,1484879403,"201051344000648","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,612836.1,612836.1,21109,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879471,1515734.00
01/19/2017 21:30,2,0.000,ALERT,213.51,303.58,59.986,1484879403,"201051344000569","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,623538.7,623538.7,21135,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484879473,1515735.00
01/19/2017 21:30,2,0.000,ALERT,213.51,303.28,60.007,1484879403,"201051344000983","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,616370.2,616370.2,21261,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879474,1515736.00
01/19/2017 21:30,2,0.000,ALERT,213.51,302.68,59.986,1484879403,"201051344001158","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,604917.4,604917.4,21452,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484879476,1515737.00
01/19/2017 21:30,2,0.000,ALERT,214.19,303.88,59.970,1484879403,"201051344000576","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,615499.5,615499.5,21159,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879478,1515738.00
01/19/2017 21:30,2,0.000,ALERT,212.16,299.07,60.002,1484879403,"274151322000087","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,818554.4,818554.4,21468,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484879480,1515739.00
01/19/2017 21:45,2,0.000,ALERT,213.74,302.37,59.996,1484880303,"201051344000645","219011344069620",0.00,1.50,0,289.45,305.08,0.0,0.0,0.000,614816.2,614816.2,21134,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880305,1515740.00
01/19/2017 21:45,2,0.000,ALERT,211.93,299.67,59.991,1484880303,"274151322000085","219011344069620",0.00,1.50,0,286.74,302.68,0.0,0.0,0.000,845171.8,845171.8,21278,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880307,1515741.00
01/19/2017 21:45,2,0.000,ALERT,214.19,302.68,59.975,1484880303,"201051344000633","219011344069620",0.00,0.50,0,287.65,304.48,0.0,0.0,0.000,604059.0,604059.0,21510,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880309,1515742.00
01/19/2017 21:45,2,0.000,ALERT,213.51,302.98,59.991,1484880303,"201051344000469","219011344069620",0.00,0.00,0,288.55,304.48,0.0,0.0,0.000,606878.1,606878.1,21486,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484880311,1515743.00
01/19/2017 21:45,2,0.000,ALERT,212.83,302.37,60.007,1484880303,"201051344000646","219011344069620",0.00,0.50,0,288.55,303.28,0.0,0.0,0.000,602799.0,602799.0,21471,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484880312,1515744.00
01/19/2017 21:45,2,0.000,ALERT,211.93,300.87,59.996,1484880303,"274151322000052","219011344069620",0.00,1.50,0,286.44,302.98,0.0,0.0,0.000,873402.4,873402.4,21038,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880314,1515745.00
01/19/2017 21:45,2,0.000,ALERT,213.06,302.68,60.028,1484880303,"201051344000585","219011344069620",0.00,1.50,0,288.25,303.58,0.0,0.0,0.000,613360.8,613360.8,21531,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880316,1515746.00
01/19/2017 21:45,2,0.000,ALERT,213.06,302.98,60.039,1484880303,"201051344001230","219011344069620",0.00,1.00,0,289.15,303.88,0.0,0.0,0.000,606128.0,606128.0,21393,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880318,1515747.00
01/19/2017 21:45,2,0.000,ALERT,213.51,303.58,60.002,1484880303,"201051344000582","219011344069620",0.00,0.00,0,289.75,304.18,0.0,0.0,0.000,598077.0,598077.0,21505,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484880320,1515748.00
01/19/2017 21:45,2,0.000,ALERT,212.61,302.37,59.991,1484880303,"201051344000955","219011344069620",0.00,1.00,0,288.85,303.28,0.0,0.0,0.000,613273.2,613273.2,21463,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880321,1515749.00
01/19/2017 21:45,2,0.000,ALERT,211.93,299.97,60.023,1484880303,"274151322000094","219011344069620",0.00,1.00,0,286.14,302.07,0.0,0.0,0.000,719413.2,719413.2,21758,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880323,1515750.00
01/19/2017 21:45,2,0.000,ALERT,213.51,303.58,59.991,1484880303,"201051344000579","219011344069620",0.00,1.50,0,290.05,305.38,0.0,0.0,0.000,622312.9,622312.9,21407,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484880325,1515751.00
01/19/2017 21:45,2,0.000,ALERT,212.83,302.98,59.986,1484880303,"201051344000890","219011344069620",0.00,1.50,0,289.45,304.48,0.0,0.0,0.000,610242.6,610242.6,21533,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880327,1515752.00
01/19/2017 21:45,2,0.000,ALERT,213.06,302.37,59.959,1484880303,"201051344000438","219011344069620",0.00,0.00,0,288.85,303.88,0.0,0.0,0.000,611305.9,611305.9,21543,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484880329,1515753.00
01/19/2017 21:45,2,0.000,ALERT,213.29,301.77,59.991,1484880303,"201051344000417","219011344069620",0.00,1.00,0,288.55,302.98,0.0,0.0,0.000,595243.0,595243.0,21659,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880331,1515754.00
01/19/2017 21:45,2,0.000,ALERT,211.93,300.87,59.996,1484880303,"274151322000083","219011344069620",0.00,1.50,0,287.05,302.98,0.0,0.0,0.000,865004.8,865004.8,21074,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880333,1515755.00
01/19/2017 21:45,2,0.000,ALERT,212.61,300.57,59.991,1484880303,"274151322000076","219011344069620",0.00,1.50,0,286.74,302.98,0.0,0.0,0.000,922303.5,922303.5,21186,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880334,1515756.00
01/19/2017 21:45,2,0.000,ALERT,213.29,303.58,59.986,1484880303,"201051344000868","219011344069620",0.00,1.00,0,290.05,305.68,0.0,0.0,0.000,605394.9,605394.9,21499,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880336,1515757.00
01/19/2017 21:45,2,0.000,ALERT,211.93,301.17,59.986,1484880303,"274151322000095","219011344069620",0.00,1.00,0,287.65,303.58,0.0,0.0,0.000,913261.1,913261.1,21251,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484880338,1515758.00
01/19/2017 21:45,2,0.000,ALERT,213.29,302.68,59.986,1484880303,"201051344000988","219011344069620",0.00,1.00,0,286.74,304.48,0.0,0.0,0.000,567784.8,567784.8,21532,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880340,1515759.00
01/19/2017 21:45,2,0.000,ALERT,212.61,301.17,59.981,1484880303,"201051344001025","219011344069620",0.00,0.00,0,287.95,303.88,0.0,0.0,0.000,611521.6,611521.6,21562,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484880342,1515760.00
01/19/2017 21:45,2,0.000,ALERT,213.29,302.68,59.970,1484880303,"201051344000458","219011344069620",0.00,2.50,0,289.75,305.68,0.0,0.0,0.000,615440.7,615440.7,21274,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880343,1515761.00
01/19/2017 21:45,2,0.000,ALERT,213.96,302.98,60.002,1484880303,"201051344000853","219011344069620",0.00,0.50,0,289.75,305.08,0.0,0.0,0.000,614100.9,614100.9,21206,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880345,1515762.00
01/19/2017 21:45,2,0.000,ALERT,213.29,302.37,59.975,1484880303,"201051344000685","219011344069620",0.00,1.00,0,288.85,303.58,0.0,0.0,0.000,610611.5,610611.5,21462,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880347,1515763.00
01/19/2017 21:45,2,0.000,ALERT,213.29,301.77,60.018,1484880303,"201051344000917","219011344069620",0.00,2.00,0,287.65,302.98,0.0,0.0,0.000,607584.1,607584.1,21475,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484880349,1515764.00
01/19/2017 21:45,2,0.000,ALERT,213.29,302.37,59.975,1484880303,"201051344001145","219011344069620",0.00,0.50,0,289.15,304.18,0.0,0.0,0.000,613571.6,613571.6,21337,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484880350,1515765.00
01/19/2017 21:45,2,0.000,ALERT,212.83,301.17,59.975,1484880303,"201051344000651","219011344069620",0.00,-0.50,0,288.25,302.98,0.0,0.0,0.000,606148.0,606148.0,21507,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880352,1515766.00
01/19/2017 21:45,2,0.000,ALERT,211.70,300.27,59.981,1484880303,"274151322000088","219011344069620",0.00,2.00,0,286.44,302.07,0.0,0.0,0.000,830344.7,830344.7,21192,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880354,1515767.00
01/19/2017 21:45,2,0.000,ALERT,212.83,299.67,59.975,1484880303,"274151322000068","219011344069620",0.00,2.50,0,286.14,301.47,0.0,0.0,0.000,720466.0,720466.0,21656,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880356,1515768.00
01/19/2017 21:45,2,0.000,ALERT,212.61,302.07,59.986,1484880303,"201051344001135","219011344069620",0.00,1.00,0,288.85,303.88,0.0,0.0,0.000,601767.9,601767.9,21555,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880358,1515769.00
01/19/2017 21:45,2,0.000,ALERT,213.29,303.58,59.949,1484880303,"201051344000594","219011344069620",0.00,1.00,0,289.15,305.08,0.0,0.0,0.000,617847.2,617847.2,21445,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484880360,1515770.00
01/19/2017 21:45,2,0.000,ALERT,213.06,301.77,59.981,1484880303,"201051344001203","219011344069620",0.00,0.50,0,288.55,305.08,0.0,0.0,0.000,610116.6,610116.6,21556,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880361,1515771.00
01/19/2017 21:45,2,0.000,ALERT,211.93,300.87,59.959,1484880303,"274151322000054","219011344069620",0.00,2.00,0,286.44,302.68,0.0,0.0,0.000,846542.3,846542.3,21272,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880363,1515772.00
01/19/2017 21:45,2,0.000,ALERT,213.74,302.37,59.981,1484880303,"201051344000867","219011344069620",0.00,1.50,0,289.15,305.08,0.0,0.0,0.000,604255.1,604255.1,21538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880365,1515773.00
01/19/2017 21:45,2,0.000,ALERT,213.06,302.07,59.970,1484880303,"201051344001093","219011344069620",0.00,2.00,0,288.85,303.28,0.0,0.0,0.000,607086.8,607086.8,21476,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880367,1515774.00
01/19/2017 21:45,2,0.000,ALERT,213.51,302.98,59.981,1484880303,"201051344000900","219011344069620",0.00,0.50,0,289.15,304.78,0.0,0.0,0.000,623261.4,623261.4,21127,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880369,1515775.00
01/19/2017 21:45,2,0.000,ALERT,213.74,302.37,59.975,1484880303,"201051344000648","219011344069620",0.00,0.00,0,289.15,304.78,0.0,0.0,0.000,612836.1,612836.1,21111,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880371,1515776.00
01/19/2017 21:45,2,0.000,ALERT,213.51,303.58,59.981,1484880303,"201051344000569","219011344069620",0.00,1.00,0,290.35,305.68,0.0,0.0,0.000,623538.7,623538.7,21137,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880372,1515777.00
01/19/2017 21:45,2,0.000,ALERT,213.51,302.98,59.981,1484880303,"201051344000983","219011344069620",0.00,1.00,0,289.75,305.08,0.0,0.0,0.000,616370.2,616370.2,21263,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484880374,1515778.00
01/19/2017 21:45,2,0.000,ALERT,213.51,302.37,60.002,1484880303,"201051344001158","219011344069620",0.00,0.50,0,288.85,304.48,0.0,0.0,0.000,604917.4,604917.4,21454,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484880376,1515779.00
01/19/2017 21:45,2,0.000,ALERT,213.96,303.28,59.975,1484880303,"201051344000576","219011344069620",0.00,0.50,0,289.45,305.08,0.0,0.0,0.000,615499.5,615499.5,21161,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484880378,1515780.00
01/19/2017 21:45,2,0.000,ALERT,212.16,299.97,59.981,1484880303,"274151322000087","219011344069620",0.00,2.50,0,285.84,301.77,0.0,0.0,0.000,818554.4,818554.4,21470,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484880379,1515781.00
01/19/2017 22:00,2,0.000,ALERT,214.41,303.88,59.981,1484881204,"201051344000645","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,614816.2,614816.2,21136,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484881205,1515782.00
01/19/2017 22:00,2,0.000,ALERT,212.38,300.57,59.975,1484881204,"274151322000085","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,845171.8,845171.8,21280,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484881207,1515783.00
01/19/2017 22:00,2,0.000,ALERT,214.19,303.28,59.970,1484881204,"201051344000633","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,604059.0,604059.0,21512,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881209,1515784.00
01/19/2017 22:00,2,0.000,ALERT,213.74,303.28,59.975,1484881204,"201051344000469","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,606878.1,606878.1,21488,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484881211,1515785.00
01/19/2017 22:00,2,0.000,ALERT,212.61,302.07,59.981,1484881204,"201051344000646","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,602799.0,602799.0,21473,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484881213,1515786.00
01/19/2017 22:00,2,0.000,ALERT,212.16,301.17,59.981,1484881204,"274151322000052","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,873402.4,873402.4,21040,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881214,1515787.00
01/19/2017 22:00,2,0.000,ALERT,212.83,301.77,59.981,1484881204,"201051344000585","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,613360.8,613360.8,21533,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881216,1515788.00
01/19/2017 22:00,2,0.000,ALERT,212.61,302.07,59.986,1484881204,"201051344001230","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,606128.0,606128.0,21395,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881218,1515789.00
01/19/2017 22:00,2,0.000,ALERT,213.29,302.98,59.975,1484881204,"201051344000582","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,598077.0,598077.0,21507,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881220,1515790.00
01/19/2017 22:00,2,0.000,ALERT,212.38,302.07,59.981,1484881204,"201051344000955","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,613273.2,613273.2,21465,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881222,1515791.00
01/19/2017 22:00,2,0.000,ALERT,211.93,299.37,59.970,1484881204,"274151322000094","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,719413.2,719413.2,21760,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881223,1515792.00
01/19/2017 22:00,2,0.000,ALERT,213.74,303.88,59.986,1484881204,"201051344000579","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,622312.9,622312.9,21409,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881225,1515793.00
01/19/2017 22:00,2,0.000,ALERT,212.61,302.37,60.002,1484881204,"201051344000890","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,610242.6,610242.6,21535,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484881227,1515794.00
01/19/2017 22:00,2,0.000,ALERT,212.83,301.77,59.975,1484881204,"201051344000438","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,611305.9,611305.9,21545,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881229,1515795.00
01/19/2017 22:00,2,0.000,ALERT,213.06,301.47,59.981,1484881204,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,595243.0,595243.0,21661,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881231,1515796.00
01/19/2017 22:00,2,0.000,ALERT,212.38,300.87,59.981,1484881204,"274151322000083","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,865004.8,865004.8,21076,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881233,1515797.00
01/19/2017 22:00,2,0.000,ALERT,213.06,300.57,59.975,1484881204,"274151322000076","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,922303.5,922303.5,21188,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881234,1515798.00
01/19/2017 22:00,2,0.000,ALERT,213.74,304.18,59.975,1484881204,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,605394.9,605394.9,21501,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881236,1515799.00
01/19/2017 22:00,2,0.000,ALERT,212.38,301.47,59.986,1484881204,"274151322000095","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,913261.1,913261.1,21253,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881238,1515800.00
01/19/2017 22:00,2,0.000,ALERT,213.51,303.28,59.986,1484881204,"201051344000988","219011344069620",0.00,1.00,0,298.47,304.78,0.0,0.0,0.000,567784.8,567784.8,21534,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881240,1515801.00
01/19/2017 22:00,2,0.000,ALERT,212.61,301.17,59.975,1484881204,"201051344001025","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,611521.6,611521.6,21564,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484881242,1515802.00
01/19/2017 22:00,2,0.000,ALERT,213.51,303.58,59.981,1484881204,"201051344000458","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,615440.7,615440.7,21276,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881244,1515803.00
01/19/2017 22:00,2,0.000,ALERT,214.41,303.58,59.944,1484881204,"201051344000853","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,614100.9,614100.9,21208,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881245,1515804.00
01/19/2017 22:00,2,0.000,ALERT,213.06,302.07,59.975,1484881204,"201051344000685","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,610611.5,610611.5,21464,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881247,1515805.00
01/19/2017 22:00,2,0.000,ALERT,213.06,301.47,59.975,1484881204,"201051344000917","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,607584.1,607584.1,21477,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881249,1515806.00
01/19/2017 22:00,2,0.000,ALERT,213.06,302.07,59.975,1484881204,"201051344001145","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,613571.6,613571.6,21339,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881251,1515807.00
01/19/2017 22:00,2,0.000,ALERT,212.83,301.17,59.965,1484881204,"201051344000651","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,606148.0,606148.0,21509,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881253,1515808.00
01/19/2017 22:00,2,0.000,ALERT,212.16,300.27,59.970,1484881204,"274151322000088","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,830344.7,830344.7,21194,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881255,1515809.00
01/19/2017 22:00,2,0.000,ALERT,213.06,299.37,59.975,1484881204,"274151322000068","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,720466.0,720466.0,21658,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881256,1515810.00
01/19/2017 22:00,2,0.000,ALERT,212.38,301.47,59.965,1484881204,"201051344001135","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,601767.9,601767.9,21557,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881258,1515811.00
01/19/2017 22:00,2,0.000,ALERT,213.51,304.18,59.954,1484881204,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,617847.2,617847.2,21447,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881260,1515812.00
01/19/2017 22:00,2,0.000,ALERT,212.83,301.47,59.975,1484881204,"201051344001203","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,610116.6,610116.6,21558,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881262,1515813.00
01/19/2017 22:00,2,0.000,ALERT,212.16,299.97,59.922,1484881204,"274151322000054","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,846542.3,846542.3,21274,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484881264,1515814.00
01/19/2017 22:00,2,0.000,ALERT,214.19,303.28,59.959,1484881204,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,604255.1,604255.1,21540,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881265,1515815.00
01/19/2017 22:00,2,0.000,ALERT,212.61,301.47,59.949,1484881204,"201051344001093","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,607086.8,607086.8,21478,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484881267,1515816.00
01/19/2017 22:00,2,0.000,ALERT,213.51,303.58,59.959,1484881204,"201051344000900","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,623261.4,623261.4,21129,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881269,1515817.00
01/19/2017 22:00,2,0.000,ALERT,213.74,302.68,59.954,1484881204,"201051344000648","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,612836.1,612836.1,21113,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484881271,1515818.00
01/19/2017 22:00,2,0.000,ALERT,213.74,303.88,59.959,1484881204,"201051344000569","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,623538.7,623538.7,21139,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484881272,1515819.00
01/19/2017 22:00,2,0.000,ALERT,213.74,303.58,59.965,1484881204,"201051344000983","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,616370.2,616370.2,21265,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881274,1515820.00
01/19/2017 22:00,2,0.000,ALERT,213.96,303.58,59.970,1484881204,"201051344001158","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,604917.4,604917.4,21456,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881276,1515821.00
01/19/2017 22:00,2,0.000,ALERT,214.19,304.18,59.975,1484881204,"201051344000576","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,615499.5,615499.5,21163,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881278,1515822.00
01/19/2017 22:00,2,0.000,ALERT,212.38,299.37,59.965,1484881204,"274151322000087","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,818554.4,818554.4,21472,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484881280,1515823.00
01/19/2017 22:15,2,0.000,ALERT,213.29,301.17,59.959,1484882103,"201051344000645","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,614816.2,614816.2,21138,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882105,1515824.00
01/19/2017 22:15,2,0.000,ALERT,212.16,299.67,59.954,1484882103,"274151322000085","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,845171.8,845171.8,21282,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882107,1515825.00
01/19/2017 22:15,2,0.000,ALERT,213.29,301.17,59.965,1484882103,"201051344000633","219011344069620",0.00,0.50,0,298.77,305.08,0.0,0.0,0.000,604059.0,604059.0,21514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882109,1515826.00
01/19/2017 22:15,2,0.000,ALERT,212.83,301.17,59.949,1484882103,"201051344000469","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,606878.1,606878.1,21490,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882111,1515827.00
01/19/2017 22:15,2,0.000,ALERT,212.61,301.77,59.959,1484882103,"201051344000646","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,602799.0,602799.0,21475,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882113,1515828.00
01/19/2017 22:15,2,0.000,ALERT,211.93,299.37,59.965,1484882103,"274151322000052","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,873402.4,873402.4,21042,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882115,1515829.00
01/19/2017 22:15,2,0.000,ALERT,212.83,301.77,59.949,1484882103,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,613360.8,613360.8,21535,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882117,1515830.00
01/19/2017 22:15,2,0.000,ALERT,212.61,302.07,59.991,1484882103,"201051344001230","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,606128.0,606128.0,21397,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882118,1515831.00
01/19/2017 22:15,2,0.000,ALERT,213.29,302.68,59.965,1484882103,"201051344000582","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,598077.0,598077.0,21509,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882120,1515832.00
01/19/2017 22:15,2,0.000,ALERT,212.38,301.77,59.965,1484882103,"201051344000955","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,613273.2,613273.2,21467,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882122,1515833.00
