ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 22:15,2,0.000,ALERT,212.38,299.37,59.970,1484882103,"274151322000094","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,719413.2,719413.2,21762,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882124,1515834.00
01/19/2017 22:15,2,0.000,ALERT,212.83,302.07,60.007,1484882103,"201051344000579","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,622312.9,622312.9,21411,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882126,1515835.00
01/19/2017 22:15,2,0.000,ALERT,212.61,302.37,59.949,1484882103,"201051344000890","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,610242.6,610242.6,21537,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882127,1515836.00
01/19/2017 22:15,2,0.000,ALERT,213.06,302.07,60.002,1484882103,"201051344000438","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,611305.9,611305.9,21547,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882129,1515837.00
01/19/2017 22:15,2,0.000,ALERT,213.06,301.17,59.928,1484882103,"201051344000417","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,595243.0,595243.0,21663,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882131,1515838.00
01/19/2017 22:15,2,0.000,ALERT,212.38,300.27,59.959,1484882103,"274151322000083","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,865004.8,865004.8,21078,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882133,1515839.00
01/19/2017 22:15,2,0.000,ALERT,212.83,300.57,59.975,1484882103,"274151322000076","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,922303.5,922303.5,21190,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882135,1515840.00
01/19/2017 22:15,2,0.000,ALERT,212.83,302.37,59.965,1484882103,"201051344000868","219011344069620",0.00,1.00,0,300.87,306.58,0.0,0.0,0.000,605394.9,605394.9,21503,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882136,1515841.00
01/19/2017 22:15,2,0.000,ALERT,212.16,300.87,59.959,1484882103,"274151322000095","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,913261.1,913261.1,21255,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882138,1515842.00
01/19/2017 22:15,2,0.000,ALERT,212.61,301.17,59.970,1484882103,"201051344000988","219011344069620",0.00,1.50,0,297.87,305.38,0.0,0.0,0.000,567784.8,567784.8,21536,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882140,1515843.00
01/19/2017 22:15,2,0.000,ALERT,212.61,300.87,59.949,1484882103,"201051344001025","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,611521.6,611521.6,21566,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484882142,1515844.00
01/19/2017 22:15,2,0.000,ALERT,212.61,301.77,59.970,1484882103,"201051344000458","219011344069620",0.00,2.50,0,300.27,306.28,0.0,0.0,0.000,615440.7,615440.7,21278,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484882144,1515845.00
01/19/2017 22:15,2,0.000,ALERT,213.29,301.47,59.970,1484882103,"201051344000853","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,614100.9,614100.9,21210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882145,1515846.00
01/19/2017 22:15,2,0.000,ALERT,213.29,301.77,59.970,1484882103,"201051344000685","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,610611.5,610611.5,21466,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484882147,1515847.00
01/19/2017 22:15,2,0.000,ALERT,213.06,301.47,59.970,1484882103,"201051344000917","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,607584.1,607584.1,21479,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882149,1515848.00
01/19/2017 22:15,2,0.000,ALERT,213.29,302.07,59.970,1484882103,"201051344001145","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,613571.6,613571.6,21341,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882151,1515849.00
01/19/2017 22:15,2,0.000,ALERT,213.06,301.17,59.965,1484882103,"201051344000651","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,606148.0,606148.0,21511,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882153,1515850.00
01/19/2017 22:15,2,0.000,ALERT,211.70,299.97,59.928,1484882103,"274151322000088","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,830344.7,830344.7,21196,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484882154,1515851.00
01/19/2017 22:15,2,0.000,ALERT,212.83,299.07,59.922,1484882103,"274151322000068","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,720466.0,720466.0,21660,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882156,1515852.00
01/19/2017 22:15,2,0.000,ALERT,212.61,301.77,59.975,1484882103,"201051344001135","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,601767.9,601767.9,21559,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484882158,1515853.00
01/19/2017 22:15,2,0.000,ALERT,212.61,302.07,59.959,1484882103,"201051344000594","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,617847.2,617847.2,21449,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484882160,1515854.00
01/19/2017 22:15,2,0.000,ALERT,213.06,301.47,59.970,1484882103,"201051344001203","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,610116.6,610116.6,21560,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882161,1515855.00
01/19/2017 22:15,2,0.000,ALERT,212.16,300.57,59.959,1484882103,"274151322000054","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,846542.3,846542.3,21276,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882163,1515856.00
01/19/2017 22:15,2,0.000,ALERT,213.06,301.17,59.965,1484882103,"201051344000867","219011344069620",0.00,1.50,0,299.37,305.98,0.0,0.0,0.000,604255.1,604255.1,21542,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484882165,1515857.00
01/19/2017 22:15,2,0.000,ALERT,212.83,301.77,59.965,1484882103,"201051344001093","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,607086.8,607086.8,21480,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882167,1515858.00
01/19/2017 22:15,2,0.000,ALERT,212.83,301.77,59.959,1484882103,"201051344000900","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,623261.4,623261.4,21131,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882169,1515859.00
01/19/2017 22:15,2,0.000,ALERT,213.06,300.87,59.981,1484882103,"201051344000648","219011344069620",0.00,0.00,0,299.37,305.68,0.0,0.0,0.000,612836.1,612836.1,21115,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484882170,1515860.00
01/19/2017 22:15,2,0.000,ALERT,212.83,302.07,59.986,1484882103,"201051344000569","219011344069620",0.00,1.00,0,300.87,306.58,0.0,0.0,0.000,623538.7,623538.7,21141,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882172,1515861.00
01/19/2017 22:15,2,0.000,ALERT,212.83,301.77,59.959,1484882103,"201051344000983","219011344069620",0.00,1.00,0,300.27,306.28,0.0,0.0,0.000,616370.2,616370.2,21267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882174,1515862.00
01/19/2017 22:15,2,0.000,ALERT,212.83,301.47,59.981,1484882103,"201051344001158","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,604917.4,604917.4,21458,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882176,1515863.00
01/19/2017 22:15,2,0.000,ALERT,213.51,302.37,59.959,1484882103,"201051344000576","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,615499.5,615499.5,21165,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484882178,1515864.00
01/19/2017 22:15,2,0.000,ALERT,212.38,299.37,59.954,1484882103,"274151322000087","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,818554.4,818554.4,21474,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484882179,1515865.00
01/19/2017 22:30,2,0.000,ALERT,213.74,302.07,59.991,1484883003,"201051344000645","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,614816.2,614816.2,21140,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883005,1515866.00
01/19/2017 22:30,2,0.000,ALERT,212.83,300.87,59.975,1484883003,"274151322000085","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,845171.8,845171.8,21284,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883007,1515867.00
01/19/2017 22:30,2,0.000,ALERT,213.96,302.07,59.949,1484883003,"201051344000633","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,604059.0,604059.0,21516,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883009,1515868.00
01/19/2017 22:30,2,0.000,ALERT,213.51,302.37,60.023,1484883003,"201051344000469","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,606878.1,606878.1,21492,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883011,1515869.00
01/19/2017 22:30,2,0.000,ALERT,213.06,302.07,59.981,1484883003,"201051344000646","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,602799.0,602799.0,21477,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883013,1515870.00
01/19/2017 22:30,2,0.000,ALERT,212.38,301.47,60.002,1484883003,"274151322000052","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,873402.4,873402.4,21044,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883014,1515871.00
01/19/2017 22:30,2,0.000,ALERT,213.29,302.37,59.991,1484883003,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,613360.8,613360.8,21537,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883016,1515872.00
01/19/2017 22:30,2,0.000,ALERT,213.29,302.68,59.986,1484883003,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,606128.0,606128.0,21399,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883018,1515873.00
01/19/2017 22:30,2,0.000,ALERT,213.74,302.98,60.002,1484883003,"201051344000582","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,598077.0,598077.0,21511,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883020,1515874.00
01/19/2017 22:30,2,0.000,ALERT,212.83,302.37,59.944,1484883003,"201051344000955","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,613273.2,613273.2,21469,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883021,1515875.00
01/19/2017 22:30,2,0.000,ALERT,212.61,299.97,59.986,1484883003,"274151322000094","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,719413.2,719413.2,21764,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883023,1515876.00
01/19/2017 22:30,2,0.000,ALERT,213.51,303.28,59.986,1484883003,"201051344000579","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,622312.9,622312.9,21413,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883025,1515877.00
01/19/2017 22:30,2,0.000,ALERT,213.06,302.68,59.986,1484883003,"201051344000890","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,610242.6,610242.6,21539,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883027,1515878.00
01/19/2017 22:30,2,0.000,ALERT,213.29,302.37,59.975,1484883003,"201051344000438","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,611305.9,611305.9,21549,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883029,1515879.00
01/19/2017 22:30,2,0.000,ALERT,213.29,301.77,59.986,1484883003,"201051344000417","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,595243.0,595243.0,21665,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883031,1515880.00
01/19/2017 22:30,2,0.000,ALERT,212.83,301.77,59.959,1484883003,"274151322000083","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,865004.8,865004.8,21080,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883033,1515881.00
01/19/2017 22:30,2,0.000,ALERT,213.29,301.47,59.981,1484883003,"274151322000076","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,922303.5,922303.5,21192,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883034,1515882.00
01/19/2017 22:30,2,0.000,ALERT,213.29,303.58,59.981,1484883003,"201051344000868","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,605394.9,605394.9,21505,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883036,1515883.00
01/19/2017 22:30,2,0.000,ALERT,212.83,302.37,59.975,1484883003,"274151322000095","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,913261.1,913261.1,21257,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883038,1515884.00
01/19/2017 22:30,2,0.000,ALERT,213.06,302.37,59.975,1484883003,"201051344000988","219011344069620",0.00,1.00,0,296.96,303.88,0.0,0.0,0.000,567784.8,567784.8,21538,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883040,1515885.00
01/19/2017 22:30,2,0.000,ALERT,213.06,301.47,59.981,1484883003,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,611521.6,611521.6,21568,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883042,1515886.00
01/19/2017 22:30,2,0.000,ALERT,213.29,302.37,59.975,1484883003,"201051344000458","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,615440.7,615440.7,21280,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883044,1515887.00
01/19/2017 22:30,2,0.000,ALERT,213.96,302.68,59.959,1484883003,"201051344000853","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,614100.9,614100.9,21212,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883045,1515888.00
01/19/2017 22:30,2,0.000,ALERT,213.51,302.37,59.981,1484883003,"201051344000685","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,610611.5,610611.5,21468,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883047,1515889.00
01/19/2017 22:30,2,0.000,ALERT,213.29,301.77,59.981,1484883003,"201051344000917","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,607584.1,607584.1,21481,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883049,1515890.00
01/19/2017 22:30,2,0.000,ALERT,213.51,302.37,59.981,1484883003,"201051344001145","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,613571.6,613571.6,21343,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883051,1515891.00
01/19/2017 22:30,2,0.000,ALERT,213.29,301.47,59.975,1484883003,"201051344000651","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,606148.0,606148.0,21513,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883053,1515892.00
01/19/2017 22:30,2,0.000,ALERT,212.38,300.57,59.944,1484883003,"274151322000088","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,830344.7,830344.7,21198,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883054,1515893.00
01/19/2017 22:30,2,0.000,ALERT,213.51,300.57,59.970,1484883003,"274151322000068","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,720466.0,720466.0,21662,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883056,1515894.00
01/19/2017 22:30,2,0.000,ALERT,213.06,302.07,59.954,1484883003,"201051344001135","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,601767.9,601767.9,21561,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883058,1515895.00
01/19/2017 22:30,2,0.000,ALERT,213.06,303.28,59.970,1484883003,"201051344000594","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,617847.2,617847.2,21451,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883060,1515896.00
01/19/2017 22:30,2,0.000,ALERT,213.29,301.77,59.970,1484883003,"201051344001203","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,610116.6,610116.6,21562,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883061,1515897.00
01/19/2017 22:30,2,0.000,ALERT,212.61,301.77,59.949,1484883003,"274151322000054","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,846542.3,846542.3,21278,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883063,1515898.00
01/19/2017 22:30,2,0.000,ALERT,213.74,302.07,60.018,1484883003,"201051344000867","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,604255.1,604255.1,21544,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883065,1515899.00
01/19/2017 22:30,2,0.000,ALERT,213.06,302.07,59.981,1484883003,"201051344001093","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,607086.8,607086.8,21482,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883067,1515900.00
01/19/2017 22:30,2,0.000,ALERT,213.29,302.68,60.002,1484883003,"201051344000900","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,623261.4,623261.4,21133,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883069,1515901.00
01/19/2017 22:30,2,0.000,ALERT,213.51,302.07,60.018,1484883003,"201051344000648","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,612836.1,612836.1,21117,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883071,1515902.00
01/19/2017 22:30,2,0.000,ALERT,213.51,303.28,59.991,1484883003,"201051344000569","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,623538.7,623538.7,21143,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883072,1515903.00
01/19/2017 22:30,2,0.000,ALERT,213.51,302.98,59.991,1484883003,"201051344000983","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,616370.2,616370.2,21269,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883074,1515904.00
01/19/2017 22:30,2,0.000,ALERT,213.51,302.68,59.970,1484883003,"201051344001158","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,604917.4,604917.4,21460,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883076,1515905.00
01/19/2017 22:30,2,0.000,ALERT,213.96,303.58,59.996,1484883003,"201051344000576","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,615499.5,615499.5,21167,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883078,1515906.00
01/19/2017 22:30,2,0.000,ALERT,212.83,300.57,59.996,1484883003,"274151322000087","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,818554.4,818554.4,21476,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883079,1515907.00
01/19/2017 22:45,2,0.000,ALERT,212.16,299.37,59.959,1484883903,"201051344000645","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,614816.2,614816.2,21142,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883905,1515908.00
01/19/2017 22:45,2,0.000,ALERT,211.48,298.47,59.954,1484883903,"274151322000085","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,845171.8,845171.8,21286,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883907,1515909.00
01/19/2017 22:45,2,0.000,ALERT,212.38,299.37,59.959,1484883903,"201051344000633","219011344069620",0.00,0.50,0,296.96,303.88,0.0,0.0,0.000,604059.0,604059.0,21518,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883909,1515910.00
01/19/2017 22:45,2,0.000,ALERT,211.70,299.37,59.996,1484883903,"201051344000469","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,606878.1,606878.1,21494,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883911,1515911.00
01/19/2017 22:45,2,0.000,ALERT,211.70,300.57,59.954,1484883903,"201051344000646","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,602799.0,602799.0,21479,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883913,1515912.00
01/19/2017 22:45,2,0.000,ALERT,211.25,299.07,59.981,1484883903,"274151322000052","219011344069620",0.00,1.00,0,296.66,302.98,0.0,0.0,0.000,873402.4,873402.4,21046,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883914,1515913.00
01/19/2017 22:45,2,0.000,ALERT,212.16,300.57,59.954,1484883903,"201051344000585","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,613360.8,613360.8,21539,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883916,1515914.00
01/19/2017 22:45,2,0.000,ALERT,211.93,300.87,59.981,1484883903,"201051344001230","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,606128.0,606128.0,21401,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883918,1515915.00
01/19/2017 22:45,2,0.000,ALERT,212.38,301.17,59.949,1484883903,"201051344000582","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,598077.0,598077.0,21513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883920,1515916.00
01/19/2017 22:45,2,0.000,ALERT,211.70,300.57,59.991,1484883903,"201051344000955","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,613273.2,613273.2,21471,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883921,1515917.00
01/19/2017 22:45,2,0.000,ALERT,211.48,297.87,59.954,1484883903,"274151322000094","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,719413.2,719413.2,21766,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883923,1515918.00
01/19/2017 22:45,2,0.000,ALERT,211.93,300.27,59.959,1484883903,"201051344000579","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,622312.9,622312.9,21415,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883925,1515919.00
01/19/2017 22:45,2,0.000,ALERT,211.70,300.87,59.965,1484883903,"201051344000890","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,610242.6,610242.6,21541,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883927,1515920.00
01/19/2017 22:45,2,0.000,ALERT,211.93,300.27,59.959,1484883903,"201051344000438","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,611305.9,611305.9,21551,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883929,1515921.00
01/19/2017 22:45,2,0.000,ALERT,212.16,299.97,59.959,1484883903,"201051344000417","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,595243.0,595243.0,21667,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883930,1515922.00
01/19/2017 22:45,2,0.000,ALERT,211.70,299.37,59.959,1484883903,"274151322000083","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,865004.8,865004.8,21082,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883932,1515923.00
01/19/2017 22:45,2,0.000,ALERT,212.16,299.37,59.970,1484883903,"274151322000076","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,922303.5,922303.5,21194,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883934,1515924.00
01/19/2017 22:45,2,0.000,ALERT,211.93,300.57,59.928,1484883903,"201051344000868","219011344069620",0.00,1.00,0,299.37,305.38,0.0,0.0,0.000,605394.9,605394.9,21507,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883936,1515925.00
01/19/2017 22:45,2,0.000,ALERT,211.70,299.97,59.959,1484883903,"274151322000095","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,913261.1,913261.1,21259,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883938,1515926.00
01/19/2017 22:45,2,0.000,ALERT,211.70,299.67,59.970,1484883903,"201051344000988","219011344069620",0.00,1.50,0,295.76,303.88,0.0,0.0,0.000,567784.8,567784.8,21540,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883939,1515927.00
01/19/2017 22:45,2,0.000,ALERT,211.70,299.37,59.959,1484883903,"201051344001025","219011344069620",0.00,0.00,0,298.47,304.78,0.0,0.0,0.000,611521.6,611521.6,21570,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883941,1515928.00
01/19/2017 22:45,2,0.000,ALERT,211.70,299.97,59.970,1484883903,"201051344000458","219011344069620",0.00,2.50,0,298.77,305.08,0.0,0.0,0.000,615440.7,615440.7,21282,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883943,1515929.00
01/19/2017 22:45,2,0.000,ALERT,212.38,299.97,59.970,1484883903,"201051344000853","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,614100.9,614100.9,21214,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883945,1515930.00
01/19/2017 22:45,2,0.000,ALERT,212.16,300.27,59.938,1484883903,"201051344000685","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,610611.5,610611.5,21470,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883947,1515931.00
01/19/2017 22:45,2,0.000,ALERT,212.16,299.97,59.970,1484883903,"201051344000917","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,607584.1,607584.1,21483,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883948,1515932.00
01/19/2017 22:45,2,0.000,ALERT,212.38,300.87,59.965,1484883903,"201051344001145","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,613571.6,613571.6,21345,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883950,1515933.00
01/19/2017 22:45,2,0.000,ALERT,211.93,299.67,59.965,1484883903,"201051344000651","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,606148.0,606148.0,21515,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883952,1515934.00
01/19/2017 22:45,2,0.000,ALERT,211.25,298.17,59.970,1484883903,"274151322000088","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,830344.7,830344.7,21200,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883954,1515935.00
01/19/2017 22:45,2,0.000,ALERT,212.38,297.87,59.970,1484883903,"274151322000068","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,720466.0,720466.0,21664,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883956,1515936.00
01/19/2017 22:45,2,0.000,ALERT,211.48,300.27,59.965,1484883903,"201051344001135","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,601767.9,601767.9,21563,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883958,1515937.00
01/19/2017 22:45,2,0.000,ALERT,211.48,300.27,59.965,1484883903,"201051344000594","219011344069620",0.00,1.00,0,298.47,304.78,0.0,0.0,0.000,617847.2,617847.2,21453,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883959,1515938.00
01/19/2017 22:45,2,0.000,ALERT,211.93,299.97,60.002,1484883903,"201051344001203","219011344069620",0.00,0.50,0,299.07,305.68,0.0,0.0,0.000,610116.6,610116.6,21564,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883961,1515939.00
01/19/2017 22:45,2,0.000,ALERT,211.48,299.37,59.959,1484883903,"274151322000054","219011344069620",0.00,2.00,0,296.66,302.98,0.0,0.0,0.000,846542.3,846542.3,21280,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883963,1515940.00
01/19/2017 22:45,2,0.000,ALERT,212.16,299.37,59.928,1484883903,"201051344000867","219011344069620",0.00,2.00,0,297.87,304.78,0.0,0.0,0.000,604255.1,604255.1,21546,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883965,1515941.00
01/19/2017 22:45,2,0.000,ALERT,211.93,300.57,59.959,1484883903,"201051344001093","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,607086.8,607086.8,21484,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883967,1515942.00
01/19/2017 22:45,2,0.000,ALERT,211.48,299.37,59.949,1484883903,"201051344000900","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,623261.4,623261.4,21135,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484883968,1515943.00
01/19/2017 22:45,2,0.000,ALERT,211.93,298.77,59.970,1484883903,"201051344000648","219011344069620",0.00,0.00,0,297.57,304.18,0.0,0.0,0.000,612836.1,612836.1,21119,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883970,1515944.00
01/19/2017 22:45,2,0.000,ALERT,211.93,299.97,59.949,1484883903,"201051344000569","219011344069620",0.00,1.00,0,299.07,305.38,0.0,0.0,0.000,623538.7,623538.7,21145,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883972,1515945.00
01/19/2017 22:45,2,0.000,ALERT,211.70,299.67,59.949,1484883903,"201051344000983","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,616370.2,616370.2,21271,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883974,1515946.00
01/19/2017 22:45,2,0.000,ALERT,211.93,299.67,60.018,1484883903,"201051344001158","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,604917.4,604917.4,21462,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883976,1515947.00
01/19/2017 22:45,2,0.000,ALERT,212.16,300.27,59.975,1484883903,"201051344000576","219011344069620",0.00,1.00,0,298.77,304.78,0.0,0.0,0.000,615499.5,615499.5,21169,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883978,1515948.00
01/19/2017 22:45,2,0.000,ALERT,211.48,297.87,59.975,1484883903,"274151322000087","219011344069620",0.00,2.00,0,296.06,302.07,0.0,0.0,0.000,818554.4,818554.4,21478,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484883979,1515949.00
01/19/2017 23:00,2,0.000,ALERT,212.83,300.87,60.007,1484884803,"201051344000645","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,614816.2,614816.2,21144,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884805,1515950.00
01/19/2017 23:00,2,0.000,ALERT,211.70,299.97,60.018,1484884803,"274151322000085","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,845171.8,845171.8,21288,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884807,1515951.00
01/19/2017 23:00,2,0.000,ALERT,213.06,300.87,60.034,1484884803,"201051344000633","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,604059.0,604059.0,21520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884809,1515952.00
01/19/2017 23:00,2,0.000,ALERT,212.38,300.87,60.039,1484884803,"201051344000469","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,606878.1,606878.1,21496,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484884811,1515953.00
01/19/2017 23:00,2,0.000,ALERT,212.16,301.17,59.996,1484884803,"201051344000646","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,602799.0,602799.0,21481,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484884812,1515954.00
01/19/2017 23:00,2,0.000,ALERT,211.48,300.87,59.991,1484884803,"274151322000052","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,873402.4,873402.4,21048,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884814,1515955.00
01/19/2017 23:00,2,0.000,ALERT,212.16,300.87,59.996,1484884803,"201051344000585","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,613360.8,613360.8,21541,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884816,1515956.00
01/19/2017 23:00,2,0.000,ALERT,212.16,301.47,59.996,1484884803,"201051344001230","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,606128.0,606128.0,21403,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884818,1515957.00
01/19/2017 23:00,2,0.000,ALERT,212.83,301.77,60.002,1484884803,"201051344000582","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,598077.0,598077.0,21515,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884820,1515958.00
01/19/2017 23:00,2,0.000,ALERT,211.93,300.87,59.996,1484884803,"201051344000955","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,613273.2,613273.2,21473,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884821,1515959.00
01/19/2017 23:00,2,0.000,ALERT,211.70,299.07,59.991,1484884803,"274151322000094","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,719413.2,719413.2,21768,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884823,1515960.00
01/19/2017 23:00,2,0.000,ALERT,212.38,301.77,59.965,1484884803,"201051344000579","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,622312.9,622312.9,21417,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484884825,1515961.00
01/19/2017 23:00,2,0.000,ALERT,212.16,301.47,60.002,1484884803,"201051344000890","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,610242.6,610242.6,21543,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884827,1515962.00
01/19/2017 23:00,2,0.000,ALERT,212.38,300.87,59.991,1484884803,"201051344000438","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,611305.9,611305.9,21553,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884828,1515963.00
01/19/2017 23:00,2,0.000,ALERT,212.61,300.57,59.996,1484884803,"201051344000417","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,595243.0,595243.0,21669,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884830,1515964.00
01/19/2017 23:00,2,0.000,ALERT,211.93,299.97,59.996,1484884803,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,865004.8,865004.8,21084,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484884832,1515965.00
01/19/2017 23:00,2,0.000,ALERT,212.38,299.67,60.007,1484884803,"274151322000076","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,922303.5,922303.5,21196,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484884834,1515966.00
01/19/2017 23:00,2,0.000,ALERT,212.16,301.47,59.991,1484884803,"201051344000868","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,605394.9,605394.9,21509,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884836,1515967.00
01/19/2017 23:00,2,0.000,ALERT,211.70,300.57,59.975,1484884803,"274151322000095","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,913261.1,913261.1,21261,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884838,1515968.00
01/19/2017 23:00,2,0.000,ALERT,212.16,300.87,60.034,1484884803,"201051344000988","219011344069620",0.00,1.50,0,295.46,302.07,0.0,0.0,0.000,567784.8,567784.8,21542,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884839,1515969.00
01/19/2017 23:00,2,0.000,ALERT,212.16,299.97,59.996,1484884803,"201051344001025","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,611521.6,611521.6,21572,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884841,1515970.00
01/19/2017 23:00,2,0.000,ALERT,212.16,300.87,59.991,1484884803,"201051344000458","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,615440.7,615440.7,21284,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884843,1515971.00
01/19/2017 23:00,2,0.000,ALERT,212.83,300.87,59.991,1484884803,"201051344000853","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,614100.9,614100.9,21216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484884845,1515972.00
01/19/2017 23:00,2,0.000,ALERT,212.61,300.87,59.975,1484884803,"201051344000685","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,610611.5,610611.5,21472,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884846,1515973.00
01/19/2017 23:00,2,0.000,ALERT,212.38,300.27,59.975,1484884803,"201051344000917","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,607584.1,607584.1,21485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884848,1515974.00
01/19/2017 23:00,2,0.000,ALERT,212.61,301.17,59.981,1484884803,"201051344001145","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,613571.6,613571.6,21347,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884850,1515975.00
01/19/2017 23:00,2,0.000,ALERT,212.38,299.97,59.975,1484884803,"201051344000651","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,606148.0,606148.0,21517,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484884852,1515976.00
01/19/2017 23:00,2,0.000,ALERT,211.03,299.07,59.965,1484884803,"274151322000088","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,830344.7,830344.7,21202,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484884854,1515977.00
01/19/2017 23:00,2,0.000,ALERT,212.38,299.07,59.970,1484884803,"274151322000068","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,720466.0,720466.0,21666,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884855,1515978.00
