ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2017 23:00,2,0.000,ALERT,211.93,300.87,59.928,1484884803,"201051344001135","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,601767.9,601767.9,21565,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484884857,1515979.00
01/19/2017 23:00,2,0.000,ALERT,211.93,301.47,59.970,1484884803,"201051344000594","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,617847.2,617847.2,21455,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884859,1515980.00
01/19/2017 23:00,2,0.000,ALERT,212.38,300.57,59.954,1484884803,"201051344001203","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,610116.6,610116.6,21566,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884861,1515981.00
01/19/2017 23:00,2,0.000,ALERT,211.48,299.37,59.975,1484884803,"274151322000054","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,846542.3,846542.3,21282,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884863,1515982.00
01/19/2017 23:00,2,0.000,ALERT,212.38,300.27,59.954,1484884803,"201051344000867","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,604255.1,604255.1,21548,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484884865,1515983.00
01/19/2017 23:00,2,0.000,ALERT,212.16,300.87,59.970,1484884803,"201051344001093","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,607086.8,607086.8,21486,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484884866,1515984.00
01/19/2017 23:00,2,0.000,ALERT,212.16,300.87,59.970,1484884803,"201051344000900","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,623261.4,623261.4,21137,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884868,1515985.00
01/19/2017 23:00,2,0.000,ALERT,212.61,300.27,59.965,1484884803,"201051344000648","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,612836.1,612836.1,21121,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884870,1515986.00
01/19/2017 23:00,2,0.000,ALERT,212.38,301.47,59.965,1484884803,"201051344000569","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,623538.7,623538.7,21147,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484884872,1515987.00
01/19/2017 23:00,2,0.000,ALERT,212.38,301.17,59.965,1484884803,"201051344000983","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,616370.2,616370.2,21273,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884874,1515988.00
01/19/2017 23:00,2,0.000,ALERT,212.61,300.87,59.959,1484884803,"201051344001158","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,604917.4,604917.4,21464,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484884876,1515989.00
01/19/2017 23:00,2,0.000,ALERT,213.06,301.47,59.954,1484884803,"201051344000576","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,615499.5,615499.5,21171,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484884877,1515990.00
01/19/2017 23:00,2,0.000,ALERT,211.93,299.07,59.912,1484884803,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,818554.4,818554.4,21480,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484884879,1515991.00
01/19/2017 23:15,2,0.000,ALERT,212.83,301.47,59.970,1484885704,"201051344000645","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,614816.2,614816.2,21146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885706,1515992.00
01/19/2017 23:15,2,0.000,ALERT,212.16,299.67,59.954,1484885704,"274151322000085","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,845171.8,845171.8,21290,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885708,1515993.00
01/19/2017 23:15,2,0.000,ALERT,213.29,301.47,59.975,1484885704,"201051344000633","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,604059.0,604059.0,21522,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885710,1515994.00
01/19/2017 23:15,2,0.000,ALERT,212.61,301.47,59.970,1484885704,"201051344000469","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,606878.1,606878.1,21498,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885711,1515995.00
01/19/2017 23:15,2,0.000,ALERT,212.16,301.77,59.986,1484885704,"201051344000646","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,602799.0,602799.0,21483,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885713,1515996.00
01/19/2017 23:15,2,0.000,ALERT,211.70,300.87,59.965,1484885704,"274151322000052","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,873402.4,873402.4,21050,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885715,1515997.00
01/19/2017 23:15,2,0.000,ALERT,212.61,302.07,59.970,1484885704,"201051344000585","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,613360.8,613360.8,21543,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885717,1515998.00
01/19/2017 23:15,2,0.000,ALERT,212.38,302.37,59.981,1484885704,"201051344001230","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,606128.0,606128.0,21405,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885718,1515999.00
01/19/2017 23:15,2,0.000,ALERT,212.83,302.68,59.981,1484885704,"201051344000582","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,598077.0,598077.0,21517,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885720,1516000.00
01/19/2017 23:15,2,0.000,ALERT,212.16,301.47,59.970,1484885704,"201051344000955","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,613273.2,613273.2,21475,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885722,1516001.00
01/19/2017 23:15,2,0.000,ALERT,211.93,299.67,59.970,1484885704,"274151322000094","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,719413.2,719413.2,21770,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885724,1516002.00
01/19/2017 23:15,2,0.000,ALERT,212.61,302.07,59.933,1484885704,"201051344000579","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,622312.9,622312.9,21419,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885726,1516003.00
01/19/2017 23:15,2,0.000,ALERT,212.38,302.07,59.975,1484885704,"201051344000890","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,610242.6,610242.6,21545,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885727,1516004.00
01/19/2017 23:15,2,0.000,ALERT,212.61,301.77,59.991,1484885704,"201051344000438","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,611305.9,611305.9,21555,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885729,1516005.00
01/19/2017 23:15,2,0.000,ALERT,212.83,301.47,60.007,1484885704,"201051344000417","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,595243.0,595243.0,21671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885731,1516006.00
01/19/2017 23:15,2,0.000,ALERT,212.16,301.17,59.965,1484885704,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,865004.8,865004.8,21086,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885733,1516007.00
01/19/2017 23:15,2,0.000,ALERT,212.83,300.87,59.965,1484885704,"274151322000076","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,922303.5,922303.5,21198,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885735,1516008.00
01/19/2017 23:15,2,0.000,ALERT,212.61,302.07,59.959,1484885704,"201051344000868","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,605394.9,605394.9,21511,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885737,1516009.00
01/19/2017 23:15,2,0.000,ALERT,212.16,301.17,59.981,1484885704,"274151322000095","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,913261.1,913261.1,21263,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484885739,1516010.00
01/19/2017 23:15,2,0.000,ALERT,212.38,301.17,59.981,1484885704,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.68,0.0,0.0,0.000,567784.8,567784.8,21544,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885741,1516011.00
01/19/2017 23:15,2,0.000,ALERT,212.16,300.87,59.991,1484885704,"201051344001025","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,611521.6,611521.6,21574,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885742,1516012.00
01/19/2017 23:15,2,0.000,ALERT,212.61,301.47,59.981,1484885704,"201051344000458","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,615440.7,615440.7,21286,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484885744,1516013.00
01/19/2017 23:15,2,0.000,ALERT,213.06,301.17,59.938,1484885704,"201051344000853","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,614100.9,614100.9,21218,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885746,1516014.00
01/19/2017 23:15,2,0.000,ALERT,212.83,301.77,59.975,1484885704,"201051344000685","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,610611.5,610611.5,21474,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484885748,1516015.00
01/19/2017 23:15,2,0.000,ALERT,212.61,301.17,59.981,1484885704,"201051344000917","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,607584.1,607584.1,21487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885749,1516016.00
01/19/2017 23:15,2,0.000,ALERT,212.61,302.07,60.012,1484885704,"201051344001145","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,613571.6,613571.6,21349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885751,1516017.00
01/19/2017 23:15,2,0.000,ALERT,212.61,301.17,59.991,1484885704,"201051344000651","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,606148.0,606148.0,21519,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484885753,1516018.00
01/19/2017 23:15,2,0.000,ALERT,211.70,300.27,59.965,1484885704,"274151322000088","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,830344.7,830344.7,21204,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885755,1516019.00
01/19/2017 23:15,2,0.000,ALERT,212.83,299.67,59.970,1484885704,"274151322000068","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,720466.0,720466.0,21668,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885757,1516020.00
01/19/2017 23:15,2,0.000,ALERT,212.16,301.77,59.975,1484885704,"201051344001135","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,601767.9,601767.9,21567,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885758,1516021.00
01/19/2017 23:15,2,0.000,ALERT,212.38,301.77,59.975,1484885704,"201051344000594","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,617847.2,617847.2,21457,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885760,1516022.00
01/19/2017 23:15,2,0.000,ALERT,212.38,301.47,59.954,1484885704,"201051344001203","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,610116.6,610116.6,21568,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484885762,1516023.00
01/19/2017 23:15,2,0.000,ALERT,211.70,300.87,59.965,1484885704,"274151322000054","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,846542.3,846542.3,21284,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885764,1516024.00
01/19/2017 23:15,2,0.000,ALERT,212.83,300.57,60.002,1484885704,"201051344000867","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,604255.1,604255.1,21550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484885766,1516025.00
01/19/2017 23:15,2,0.000,ALERT,212.38,301.77,60.002,1484885704,"201051344001093","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,607086.8,607086.8,21488,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885767,1516026.00
01/19/2017 23:15,2,0.000,ALERT,212.61,301.47,60.007,1484885704,"201051344000900","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,623261.4,623261.4,21139,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484885769,1516027.00
01/19/2017 23:15,2,0.000,ALERT,212.83,300.57,59.965,1484885704,"201051344000648","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,612836.1,612836.1,21123,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885771,1516028.00
01/19/2017 23:15,2,0.000,ALERT,212.61,301.77,59.922,1484885704,"201051344000569","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,623538.7,623538.7,21149,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885773,1516029.00
01/19/2017 23:15,2,0.000,ALERT,212.61,301.47,59.954,1484885704,"201051344000983","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,616370.2,616370.2,21275,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885775,1516030.00
01/19/2017 23:15,2,0.000,ALERT,212.61,300.87,59.959,1484885704,"201051344001158","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,604917.4,604917.4,21466,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885776,1516031.00
01/19/2017 23:15,2,0.000,ALERT,213.06,301.77,59.917,1484885704,"201051344000576","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,615499.5,615499.5,21173,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484885778,1516032.00
01/19/2017 23:15,2,0.000,ALERT,212.16,299.97,59.996,1484885704,"274151322000087","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,818554.4,818554.4,21482,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484885780,1516033.00
01/19/2017 23:30,2,0.000,ALERT,213.51,302.07,59.981,1484886604,"201051344000645","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,614816.2,614816.2,21148,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886606,1516034.00
01/19/2017 23:30,2,0.000,ALERT,212.83,301.17,59.975,1484886604,"274151322000085","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,845171.8,845171.8,21292,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886607,1516035.00
01/19/2017 23:30,2,0.000,ALERT,213.74,302.07,59.981,1484886604,"201051344000633","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,604059.0,604059.0,21524,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484886609,1516036.00
01/19/2017 23:30,2,0.000,ALERT,213.06,302.07,60.007,1484886604,"201051344000469","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,606878.1,606878.1,21500,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484886611,1516037.00
01/19/2017 23:30,2,0.000,ALERT,213.06,302.68,59.981,1484886604,"201051344000646","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,602799.0,602799.0,21485,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886613,1516038.00
01/19/2017 23:30,2,0.000,ALERT,212.38,301.17,59.986,1484886604,"274151322000052","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,873402.4,873402.4,21052,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886614,1516039.00
01/19/2017 23:30,2,0.000,ALERT,213.51,302.68,60.002,1484886604,"201051344000585","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,613360.8,613360.8,21545,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484886616,1516040.00
01/19/2017 23:30,2,0.000,ALERT,213.06,302.68,59.996,1484886604,"201051344001230","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,606128.0,606128.0,21407,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484886618,1516041.00
01/19/2017 23:30,2,0.000,ALERT,213.74,303.28,60.002,1484886604,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,598077.0,598077.0,21519,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886620,1516042.00
01/19/2017 23:30,2,0.000,ALERT,212.83,302.37,59.991,1484886604,"201051344000955","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,613273.2,613273.2,21477,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886622,1516043.00
01/19/2017 23:30,2,0.000,ALERT,212.38,300.87,59.986,1484886604,"274151322000094","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,719413.2,719413.2,21772,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886623,1516044.00
01/19/2017 23:30,2,0.000,ALERT,213.06,302.68,59.991,1484886604,"201051344000579","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,622312.9,622312.9,21421,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886625,1516045.00
01/19/2017 23:30,2,0.000,ALERT,213.06,302.98,59.996,1484886604,"201051344000890","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,610242.6,610242.6,21547,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484886627,1516046.00
01/19/2017 23:30,2,0.000,ALERT,213.29,302.37,59.991,1484886604,"201051344000438","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,611305.9,611305.9,21557,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886629,1516047.00
01/19/2017 23:30,2,0.000,ALERT,213.51,302.07,60.002,1484886604,"201051344000417","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,595243.0,595243.0,21673,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886631,1516048.00
01/19/2017 23:30,2,0.000,ALERT,212.83,302.07,59.991,1484886604,"274151322000083","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,865004.8,865004.8,21088,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886632,1516049.00
01/19/2017 23:30,2,0.000,ALERT,213.29,301.77,59.986,1484886604,"274151322000076","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,922303.5,922303.5,21200,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484886634,1516050.00
01/19/2017 23:30,2,0.000,ALERT,213.06,302.68,59.991,1484886604,"201051344000868","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,605394.9,605394.9,21513,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886636,1516051.00
01/19/2017 23:30,2,0.000,ALERT,212.83,302.37,59.986,1484886604,"274151322000095","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,913261.1,913261.1,21265,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886638,1516052.00
01/19/2017 23:30,2,0.000,ALERT,212.83,302.07,59.991,1484886604,"201051344000988","219011344069620",0.00,1.50,0,296.66,303.28,0.0,0.0,0.000,567784.8,567784.8,21546,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484886640,1516053.00
01/19/2017 23:30,2,0.000,ALERT,213.06,301.77,59.959,1484886604,"201051344001025","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,611521.6,611521.6,21576,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484886641,1516054.00
01/19/2017 23:30,2,0.000,ALERT,213.06,302.37,59.986,1484886604,"201051344000458","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,615440.7,615440.7,21288,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484886643,1516055.00
01/19/2017 23:30,2,0.000,ALERT,213.51,302.07,59.981,1484886604,"201051344000853","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,614100.9,614100.9,21220,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886645,1516056.00
01/19/2017 23:30,2,0.000,ALERT,213.51,302.68,59.991,1484886604,"201051344000685","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,610611.5,610611.5,21476,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886647,1516057.00
01/19/2017 23:30,2,0.000,ALERT,213.29,302.37,59.991,1484886604,"201051344000917","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,607584.1,607584.1,21489,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886649,1516058.00
01/19/2017 23:30,2,0.000,ALERT,213.51,302.98,59.981,1484886604,"201051344001145","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,613571.6,613571.6,21351,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886650,1516059.00
01/19/2017 23:30,2,0.000,ALERT,213.29,302.07,59.991,1484886604,"201051344000651","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,606148.0,606148.0,21521,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886652,1516060.00
01/19/2017 23:30,2,0.000,ALERT,212.38,300.87,59.981,1484886604,"274151322000088","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,830344.7,830344.7,21206,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886654,1516061.00
01/19/2017 23:30,2,0.000,ALERT,213.51,300.87,59.986,1484886604,"274151322000068","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,720466.0,720466.0,21670,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886656,1516062.00
01/19/2017 23:30,2,0.000,ALERT,213.06,302.68,59.981,1484886604,"201051344001135","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,601767.9,601767.9,21569,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886658,1516063.00
01/19/2017 23:30,2,0.000,ALERT,212.61,302.68,59.986,1484886604,"201051344000594","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,617847.2,617847.2,21459,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484886660,1516064.00
01/19/2017 23:30,2,0.000,ALERT,213.29,302.68,59.954,1484886604,"201051344001203","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,610116.6,610116.6,21570,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484886661,1516065.00
01/19/2017 23:30,2,0.000,ALERT,212.61,301.77,59.970,1484886604,"274151322000054","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,846542.3,846542.3,21286,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886663,1516066.00
01/19/2017 23:30,2,0.000,ALERT,213.29,301.77,59.975,1484886604,"201051344000867","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,604255.1,604255.1,21552,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886665,1516067.00
01/19/2017 23:30,2,0.000,ALERT,213.29,302.68,60.012,1484886604,"201051344001093","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,607086.8,607086.8,21490,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886667,1516068.00
01/19/2017 23:30,2,0.000,ALERT,213.06,302.37,60.018,1484886604,"201051344000900","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,623261.4,623261.4,21141,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484886669,1516069.00
01/19/2017 23:30,2,0.000,ALERT,213.29,301.77,59.991,1484886604,"201051344000648","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,612836.1,612836.1,21125,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886671,1516070.00
01/19/2017 23:30,2,0.000,ALERT,213.06,302.98,59.986,1484886604,"201051344000569","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,623538.7,623538.7,21151,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886672,1516071.00
01/19/2017 23:30,2,0.000,ALERT,213.06,302.37,59.996,1484886604,"201051344000983","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,616370.2,616370.2,21277,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886674,1516072.00
01/19/2017 23:30,2,0.000,ALERT,213.29,302.37,59.981,1484886604,"201051344001158","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,604917.4,604917.4,21468,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886676,1516073.00
01/19/2017 23:30,2,0.000,ALERT,213.74,302.98,59.991,1484886604,"201051344000576","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,615499.5,615499.5,21175,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886678,1516074.00
01/19/2017 23:30,2,0.000,ALERT,212.83,300.87,59.981,1484886604,"274151322000087","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,818554.4,818554.4,21484,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484886679,1516075.00
01/19/2017 23:45,2,0.000,ALERT,213.51,302.37,60.002,1484887503,"201051344000645","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,614816.2,614816.2,21150,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887505,1516076.00
01/19/2017 23:45,2,0.000,ALERT,212.61,301.77,59.996,1484887503,"274151322000085","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,845171.8,845171.8,21294,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887507,1516077.00
01/19/2017 23:45,2,0.000,ALERT,213.51,302.07,59.991,1484887503,"201051344000633","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,604059.0,604059.0,21526,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484887509,1516078.00
01/19/2017 23:45,2,0.000,ALERT,213.06,302.37,60.002,1484887503,"201051344000469","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,606878.1,606878.1,21502,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484887510,1516079.00
01/19/2017 23:45,2,0.000,ALERT,212.83,302.98,60.039,1484887503,"201051344000646","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,602799.0,602799.0,21487,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887512,1516080.00
01/19/2017 23:45,2,0.000,ALERT,212.38,301.77,59.959,1484887503,"274151322000052","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,873402.4,873402.4,21054,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887514,1516081.00
01/19/2017 23:45,2,0.000,ALERT,213.29,303.28,60.044,1484887503,"201051344000585","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,613360.8,613360.8,21547,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887516,1516082.00
01/19/2017 23:45,2,0.000,ALERT,213.06,303.58,60.012,1484887503,"201051344001230","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,606128.0,606128.0,21409,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887518,1516083.00
01/19/2017 23:45,2,0.000,ALERT,213.74,303.88,60.002,1484887503,"201051344000582","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,598077.0,598077.0,21521,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887520,1516084.00
01/19/2017 23:45,2,0.000,ALERT,212.83,302.98,60.002,1484887503,"201051344000955","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,613273.2,613273.2,21479,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887521,1516085.00
01/19/2017 23:45,2,0.000,ALERT,212.61,301.77,60.007,1484887503,"274151322000094","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,719413.2,719413.2,21774,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887523,1516086.00
01/19/2017 23:45,2,0.000,ALERT,212.83,302.98,60.007,1484887503,"201051344000579","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,622312.9,622312.9,21423,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887525,1516087.00
01/19/2017 23:45,2,0.000,ALERT,213.06,303.58,60.034,1484887503,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,610242.6,610242.6,21549,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887527,1516088.00
01/19/2017 23:45,2,0.000,ALERT,213.29,302.98,60.002,1484887503,"201051344000438","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,611305.9,611305.9,21559,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887528,1516089.00
01/19/2017 23:45,2,0.000,ALERT,213.51,302.68,59.996,1484887503,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,595243.0,595243.0,21675,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887530,1516090.00
01/19/2017 23:45,2,0.000,ALERT,212.83,302.37,60.028,1484887503,"274151322000083","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,865004.8,865004.8,21090,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887532,1516091.00
01/19/2017 23:45,2,0.000,ALERT,212.83,302.07,60.002,1484887503,"274151322000076","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,922303.5,922303.5,21202,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887534,1516092.00
01/19/2017 23:45,2,0.000,ALERT,212.61,302.68,59.996,1484887503,"201051344000868","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,605394.9,605394.9,21515,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887536,1516093.00
01/19/2017 23:45,2,0.000,ALERT,212.16,302.68,60.012,1484887503,"274151322000095","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,913261.1,913261.1,21267,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887538,1516094.00
01/19/2017 23:45,2,0.000,ALERT,212.61,302.07,60.007,1484887503,"201051344000988","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,567784.8,567784.8,21548,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484887539,1516095.00
01/19/2017 23:45,2,0.000,ALERT,213.06,302.07,60.002,1484887503,"201051344001025","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,611521.6,611521.6,21578,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887541,1516096.00
01/19/2017 23:45,2,0.000,ALERT,212.61,302.07,59.996,1484887503,"201051344000458","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,615440.7,615440.7,21290,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484887543,1516097.00
01/19/2017 23:45,2,0.000,ALERT,213.29,302.07,60.002,1484887503,"201051344000853","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,614100.9,614100.9,21222,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887545,1516098.00
01/19/2017 23:45,2,0.000,ALERT,213.51,302.98,60.007,1484887503,"201051344000685","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,610611.5,610611.5,21478,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887547,1516099.00
01/19/2017 23:45,2,0.000,ALERT,213.51,302.68,60.002,1484887503,"201051344000917","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,607584.1,607584.1,21491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887548,1516100.00
01/19/2017 23:45,2,0.000,ALERT,213.51,303.28,60.002,1484887503,"201051344001145","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,613571.6,613571.6,21353,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887550,1516101.00
01/19/2017 23:45,2,0.000,ALERT,213.29,302.37,60.007,1484887503,"201051344000651","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,606148.0,606148.0,21523,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887552,1516102.00
01/19/2017 23:45,2,0.000,ALERT,212.16,301.77,59.996,1484887503,"274151322000088","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,830344.7,830344.7,21208,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887554,1516103.00
01/19/2017 23:45,2,0.000,ALERT,213.06,301.17,60.002,1484887503,"274151322000068","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,720466.0,720466.0,21672,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887556,1516104.00
01/19/2017 23:45,2,0.000,ALERT,212.61,302.98,60.007,1484887503,"201051344001135","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,601767.9,601767.9,21571,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484887557,1516105.00
01/19/2017 23:45,2,0.000,ALERT,212.38,302.37,60.034,1484887503,"201051344000594","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,617847.2,617847.2,21461,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887559,1516106.00
01/19/2017 23:45,2,0.000,ALERT,213.29,302.98,60.007,1484887503,"201051344001203","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,610116.6,610116.6,21572,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887561,1516107.00
01/19/2017 23:45,2,0.000,ALERT,212.16,302.07,59.986,1484887503,"274151322000054","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,846542.3,846542.3,21288,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887563,1516108.00
01/19/2017 23:45,2,0.000,ALERT,213.06,301.47,60.012,1484887503,"201051344000867","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,604255.1,604255.1,21554,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887565,1516109.00
01/19/2017 23:45,2,0.000,ALERT,213.06,302.98,60.007,1484887503,"201051344001093","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,607086.8,607086.8,21492,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887566,1516110.00
01/19/2017 23:45,2,0.000,ALERT,212.61,302.07,59.975,1484887503,"201051344000900","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,623261.4,623261.4,21143,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484887568,1516111.00
01/19/2017 23:45,2,0.000,ALERT,212.83,301.47,59.991,1484887503,"201051344000648","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,612836.1,612836.1,21127,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887570,1516112.00
01/19/2017 23:45,2,0.000,ALERT,212.83,302.68,60.002,1484887503,"201051344000569","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,623538.7,623538.7,21153,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887572,1516113.00
01/19/2017 23:45,2,0.000,ALERT,212.83,302.37,60.002,1484887503,"201051344000983","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,616370.2,616370.2,21279,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887574,1516114.00
01/19/2017 23:45,2,0.000,ALERT,212.83,302.07,60.007,1484887503,"201051344001158","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,604917.4,604917.4,21470,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887576,1516115.00
01/19/2017 23:45,2,0.000,ALERT,213.29,302.68,60.034,1484887503,"201051344000576","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,615499.5,615499.5,21177,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887578,1516116.00
01/19/2017 23:45,2,0.000,ALERT,212.61,301.17,59.975,1484887503,"274151322000087","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,818554.4,818554.4,21486,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484887579,1516117.00
